Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.19,4.69
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,24.23,15.33
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,35.3,25.49
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,47.4,36.43
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,59.63,47.33
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,71.89,58.19
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,84.2,68.97
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,115.76,96.4
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,148.15,124.16
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,158.08,132.4
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,168.2,140.77
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,179.32,150.03
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,190.65,159.42
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,259.67,218.31
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,316.73,266.25
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,300.45,251.85
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,283.98,237.5
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,352.86,296.16
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,440.67,368.81
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,350.4,292.86
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,278.86,231.86
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,342.86,286.79
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,423.7,354.01
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,298.0,249.47
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,180.34,149.38
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,94.39,76.44
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,17.63,9.81
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,37.07,26.89
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,56.56,44.01
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,51.67,39.9
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,46.79,35.77
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,41.02,30.75
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,35.26,25.69
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,29.06,20.22
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,22.88,14.68
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,17.14,9.44
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,11.42,4.17
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.58,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.08,5.31
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.57,16.4
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.28,27.1
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,50.56,39.06
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,63.82,50.87
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,76.59,62.08
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,89.41,73.15
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,100.21,82.19
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,111.1,91.16
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,133.09,109.73
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,155.44,128.35
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,144.47,118.71
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,133.92,109.57
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,127.97,104.42
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,122.22,99.46
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,134.99,109.92
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,147.93,120.38
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,162.44,132.46
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,177.18,144.69
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,285.62,234.63
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,383.25,312.41
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,308.41,251.37
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,219.6,178.97
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,205.88,167.97
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,192.38,156.78
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,195.88,160.32
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,199.38,163.79
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,188.72,155.15
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,178.17,146.65
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,161.63,133.25
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,145.43,120.02
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,126.7,104.29
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,108.43,88.77
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,89.48,72.61
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,70.85,56.41
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,52.69,40.27
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,34.27,23.69
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,19.54,8.95
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,61.3,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,167.37,117.75
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,240.58,193.75
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,324.93,270.38
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,268.87,227.52
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,172.61,145.39
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,202.62,171.55
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,233.48,197.6
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,234.18,197.02
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,244.96,204.63
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,254.31,211.32
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,263.15,217.46
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,293.08,241.41
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,323.75,265.58
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,332.43,271.89
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,340.96,278.16
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,518.85,422.02
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,665.72,535.7
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,853.6,677.11
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,998.63,777.87
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,999.7,775.73
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,997.13,772.69
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,986.3,765.6
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,971.95,756.29
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,951.68,742.04
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,928.05,725.57
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,896.3,705.67
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,869.77,689.43
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,828.97,661.39
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,785.99,631.55
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,734.11,594.37
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,681.22,555.84
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,622.53,510.65
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,563.96,463.11
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,493.58,406.18
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,426.05,349.2
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,347.47,281.11
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,275.29,215.67
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,180.95,122.11
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,84.95,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,79.99,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,207.8,147.05
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,285.23,231.37
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,372.96,312.48
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,444.98,377.61
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,521.48,443.56
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,586.5,498.23
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,647.51,547.69
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,704.44,589.07
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,760.93,628.87
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,810.05,662.65
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,857.44,694.45
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,896.62,720.03
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,933.1,743.42
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,963.97,763.55
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,991.58,781.33
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,1010.32,791.47
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,1025.32,799.13
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,1034.48,804.37
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,1039.8,807.18
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,1038.06,804.45
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,1032.46,799.34
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,1020.84,791.81
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,1005.51,781.94
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,982.4,766.83
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,955.95,749.51
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,922.86,727.53
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,886.91,703.46
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,843.23,673.61
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,797.61,642.03
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,751.91,610.05
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,698.2,571.43
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,635.87,523.98
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,574.07,474.01
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,503.14,416.45
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,435.03,358.78
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,353.7,288.28
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,279.3,220.88
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,185.16,128.48
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,87.77,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,47.76,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,134.88,94.88
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,195.61,159.05
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,265.52,223.67
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,324.68,277.93
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,391.75,337.11
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,452.77,390.12
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,516.69,443.92
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,608.94,518.77
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,702.98,590.48
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,672.58,564.5
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,619.0,519.41
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,751.07,621.83
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,877.36,712.4
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,801.71,652.99
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,701.89,573.81
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,848.92,684.41
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,972.95,768.91
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,827.02,661.34
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,633.87,511.4
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,602.86,487.23
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,552.54,447.41
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,544.26,441.64
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,535.16,435.01
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,560.04,454.43
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,565.04,458.67
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,662.88,538.01
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,741.44,598.85
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,583.21,476.99
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,430.41,354.62
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,394.92,327.63
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,347.52,290.07
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,306.88,256.71
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,267.43,223.72
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,226.45,189.2
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,186.94,155.04
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,141.46,115.07
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,99.23,77.41
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,57.49,38.3
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.82,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,40.61,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,118.21,81.55
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,185.69,148.92
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,263.9,219.54
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,326.75,276.04
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,394.95,335.39
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,456.36,387.86
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,525.48,444.83
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,319.25,273.03
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,58.33,45.06
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,53.46,40.94
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,48.59,36.63
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,51.7,39.16
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,54.82,41.68
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,77.06,60.61
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,100.65,80.53
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,92.44,73.32
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,84.37,66.32
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,236.49,194.96
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,393.21,321.76
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,342.62,279.2
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,292.42,237.61
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,169.41,137.33
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,72.63,56.13
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,52.62,39.33
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,32.67,22.38
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,45.95,33.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,59.25,45.2
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,69.02,53.62
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,79.33,62.52
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,71.9,56.31
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,64.56,50.15
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,56.55,43.38
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,48.56,36.55
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,40.14,29.32
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,31.72,21.99
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,23.77,14.92
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,15.82,7.82
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.22,1.61
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,64.09,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,173.96,119.32
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,248.33,197.16
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,333.77,274.5
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,404.38,337.66
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,477.24,400.59
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,540.87,453.49
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,606.26,505.75
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,665.43,549.53
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,724.91,591.32
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,773.59,623.31
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,813.38,648.03
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,855.64,674.38
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,895.81,698.72
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,926.58,718.32
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,954.35,735.88
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,975.8,748.12
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,993.84,758.09
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,1004.99,763.66
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,1012.46,766.95
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,1013.8,766.72
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,1011.35,764.17
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,1001.14,757.65
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,987.24,748.86
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,967.25,736.08
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,943.83,721.07
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,912.05,700.97
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,877.37,678.81
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,836.71,651.33
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,793.86,622.07
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,743.54,586.13
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,692.09,548.82
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,637.96,509.1
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,578.15,461.96
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,508.83,408.61
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,442.11,354.74
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,363.17,288.92
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,290.72,225.47
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,199.12,140.72
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,114.19,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,43.61,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,58.83,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,161.03,110.28
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,235.6,186.72
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,321.39,263.24
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,390.03,324.02
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,463.7,386.58
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,449.28,376.03
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,418.62,350.82
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,457.52,381.53
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,495.54,410.32
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,495.58,408.73
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,506.34,415.19
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,482.12,392.44
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,436.57,353.28
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,452.18,364.35
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,467.23,374.65
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,407.55,325.58
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,328.04,260.96
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,209.51,166.49
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,91.88,70.26
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,90.93,69.45
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,90.0,68.56
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,300.35,241.15
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,496.94,394.15
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,742.84,585.06
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,932.43,718.34
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,901.13,694.31
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,875.14,676.02
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,832.25,645.81
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,787.43,614.19
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,735.74,577.24
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,683.07,538.97
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,625.38,495.23
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,567.66,449.15
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,496.92,395.57
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,429.05,341.74
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,354.8,280.1
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,283.73,218.55
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,152.39,108.21
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.91,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,62.69,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,170.47,118.5
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,246.17,199.09
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,333.2,280.33
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,406.46,348.36
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,482.29,416.84
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,547.98,475.31
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,615.58,533.67
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,675.27,582.14
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,735.11,628.56
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,785.34,667.43
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,834.11,704.69
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,749.74,634.67
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,636.88,537.99
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,543.51,458.4
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,442.13,370.87
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,437.38,365.57
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,431.83,359.48
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,745.89,623.99
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,1018.93,833.74
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,698.49,582.69
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,313.63,258.34
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,476.99,397.99
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,636.77,529.85
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,498.28,415.58
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,365.03,303.67
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,383.63,320.64
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,384.42,322.89
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,284.59,238.97
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,191.3,159.16
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,228.87,192.94
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,251.16,213.45
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,223.27,189.65
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,195.98,166.13
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,166.78,141.09
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,138.21,116.01
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,106.93,87.83
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,76.66,60.24
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,45.93,31.71
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.19,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,66.67,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,180.05,127.13
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,256.6,209.35
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,344.36,290.74
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,416.49,357.24
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,490.48,423.14
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,557.19,480.22
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,625.75,536.54
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,684.63,582.23
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,743.39,625.38
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,794.04,660.58
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,843.19,693.72
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,885.26,721.16
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,916.51,740.21
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,947.8,759.99
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,976.06,777.29
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,996.23,787.86
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,1012.84,795.97
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,1022.9,801.01
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,1029.24,803.66
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,1028.95,800.47
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,1024.91,794.95
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,1013.66,786.15
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,998.79,775.12
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,975.75,759.49
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,949.49,741.82
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,925.76,726.75
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,890.22,703.34
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,847.75,674.95
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,803.12,644.7
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,751.5,609.39
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,698.8,572.57
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,636.17,526.23
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,574.13,477.4
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,503.78,419.98
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,439.98,365.61
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,359.39,295.92
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,285.85,229.86
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,156.42,117.83
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,38.65,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,32.79,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,98.31,68.36
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,138.17,111.59
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,190.27,159.68
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,236.76,201.72
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,285.81,244.65
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,330.67,283.11
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,377.7,322.21
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,494.99,418.11
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,617.95,514.11
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,715.04,585.55
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,812.88,654.81
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,729.61,590.26
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,603.92,491.2
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,788.72,631.23
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,951.63,740.99
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,809.75,637.73
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,629.07,500.5
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,605.39,483.27
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,561.54,449.67
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,544.85,436.41
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,527.43,422.35
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,433.51,348.8
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,323.03,260.84
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,403.22,326.88
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,463.3,375.19
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,513.12,415.12
