Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,210.0,14.5,4.75,1.5,34.0,82.8,0.0
2016,1,22,8,0,420.0,29.0,5.0,2.0,68.0,191.45,140.41
2016,1,22,8,15,523.0,38.0,5.3,2.5,116.5,266.83,217.31
2016,1,22,8,30,626.0,47.0,5.6,3.0,165.0,350.14,295.55
2016,1,22,8,45,687.0,52.5,5.9,3.5,216.5,422.81,363.53
2016,1,22,9,0,748.0,58.0,6.2,4.0,268.0,500.35,433.64
2016,1,22,9,15,786.5,62.0,6.25,4.5,317.5,567.01,492.08
2016,1,22,9,30,825.0,66.0,6.3,5.0,367.0,635.4,549.98
2016,1,22,9,45,853.0,68.5,6.35,5.5,413.0,695.95,598.69
2016,1,22,10,0,881.0,71.0,6.4,6.0,459.0,756.41,645.0
2016,1,22,10,15,899.0,73.5,6.35,6.5,498.5,801.84,678.08
2016,1,22,10,30,917.0,76.0,6.3,7.0,538.0,851.92,714.28
2016,1,22,10,45,932.0,76.5,6.3,7.5,571.5,895.13,744.8
2016,1,22,11,0,947.0,77.0,6.3,8.0,605.0,935.99,773.2
2016,1,22,11,15,955.5,78.5,6.2,8.0,630.5,969.58,796.73
2016,1,22,11,30,964.0,80.0,6.1,8.0,656.0,999.99,817.77
2016,1,22,11,45,967.5,81.5,6.1,8.5,672.5,1022.3,831.84
2016,1,22,12,0,971.0,83.0,6.1,9.0,689.0,1040.93,843.27
2016,1,22,12,15,973.5,83.5,6.05,9.0,697.5,1053.58,851.64
2016,1,22,12,30,976.0,84.0,6.0,9.0,706.0,1062.36,857.36
2016,1,22,12,45,977.0,83.5,6.0,9.5,706.0,1064.5,857.18
2016,1,22,13,0,978.0,83.0,6.0,10.0,706.0,1062.69,854.34
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.0,1053.04,846.86
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,1039.52,836.78
2016,1,22,13,45,967.0,80.5,5.75,10.5,670.5,1019.09,820.65
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,995.04,802.08
2016,1,22,14,15,953.0,78.0,5.6,11.0,627.0,964.51,780.03
2016,1,22,14,30,944.0,77.0,5.5,11.0,601.0,930.84,755.74
2016,1,22,14,45,930.0,75.5,5.45,11.0,567.5,889.39,725.9
2016,1,22,15,0,916.0,74.0,5.4,11.0,534.0,845.55,694.11
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.0,795.49,657.99
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,750.11,625.06
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,690.11,578.95
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,629.89,530.57
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,561.08,473.46
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,494.11,416.35
2016,1,22,16,45,690.5,49.0,3.2,7.5,212.0,416.92,348.5
2016,1,22,17,0,631.0,43.0,2.7,7.0,161.0,344.64,282.67
2016,1,22,17,15,526.0,35.0,2.5,6.0,112.5,258.12,204.56
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,182.68,128.21
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,69.14,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.5,14.0,1.25,0.5,34.0,83.36,0.0
2016,1,23,8,0,429.0,28.0,1.4,1.0,68.0,188.65,138.42
2016,1,23,8,15,530.0,36.0,1.35,1.5,116.5,263.46,212.83
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,348.89,290.38
2016,1,23,8,45,690.0,49.5,1.3,3.0,216.0,420.57,353.94
2016,1,23,9,0,749.0,55.0,1.3,4.0,267.0,497.07,418.5
2016,1,23,9,15,786.5,58.5,1.3,4.5,316.0,562.53,472.17
2016,1,23,9,30,824.0,62.0,1.3,5.0,365.0,629.65,524.87
2016,1,23,9,45,849.5,65.0,1.3,6.0,410.0,689.01,567.42
2016,1,23,10,0,875.0,68.0,1.3,7.0,455.0,741.93,602.77
2016,1,23,10,15,892.5,70.5,1.3,7.5,494.5,793.03,636.92
2016,1,23,10,30,910.0,73.0,1.3,8.0,534.0,842.58,669.2
2016,1,23,10,45,922.5,74.5,1.35,8.5,566.5,884.78,696.41
2016,1,23,11,0,935.0,76.0,1.4,9.0,599.0,924.5,721.67
2016,1,23,11,15,943.0,77.5,1.4,9.5,624.5,957.43,741.28
2016,1,23,11,30,951.0,79.0,1.4,10.0,650.0,987.2,758.67
2016,1,23,11,45,953.5,81.0,1.45,10.5,666.0,1009.05,771.55
2016,1,23,12,0,956.0,83.0,1.5,11.0,682.0,1027.23,782.17
2016,1,23,12,15,958.0,83.0,1.6,11.5,690.5,1038.71,789.33
2016,1,23,12,30,960.0,83.0,1.7,12.0,699.0,1046.37,794.15
2016,1,23,12,45,959.5,83.5,1.8,12.5,698.5,1048.32,795.36
2016,1,23,13,0,959.0,84.0,1.9,13.0,698.0,1046.38,794.18
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.0,1036.91,789.6
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,1023.63,782.62
2016,1,23,13,45,946.5,82.5,2.25,13.5,662.5,1003.33,770.12
2016,1,23,14,0,940.0,82.0,2.4,14.0,645.0,979.53,755.21
2016,1,23,14,15,931.0,80.5,2.45,14.0,619.5,948.89,735.85
2016,1,23,14,30,922.0,79.0,2.5,14.0,594.0,915.18,714.29
2016,1,23,14,45,909.5,77.0,2.55,14.0,561.0,875.04,688.01
2016,1,23,15,0,897.0,75.0,2.6,14.0,528.0,832.47,659.71
2016,1,23,15,15,878.0,73.0,2.55,13.5,488.5,782.69,626.2
2016,1,23,15,30,859.0,71.0,2.5,13.0,449.0,737.69,595.68
2016,1,23,15,45,832.5,68.0,2.45,13.0,404.0,678.4,552.67
2016,1,23,16,0,806.0,65.0,2.4,13.0,359.0,619.0,507.34
2016,1,23,16,15,767.5,60.5,2.15,12.0,310.0,550.86,453.78
2016,1,23,16,30,729.0,56.0,1.9,11.0,261.0,484.57,399.65
2016,1,23,16,45,669.5,50.5,1.7,10.0,210.5,408.91,335.97
2016,1,23,17,0,610.0,45.0,1.5,9.0,160.0,338.12,273.8
2016,1,23,17,15,508.0,36.0,1.55,8.5,112.0,252.73,198.17
2016,1,23,17,30,406.0,27.0,1.6,8.0,64.0,182.44,128.63
2016,1,23,17,45,203.0,13.5,1.7,7.5,32.0,78.33,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,192.5,15.5,3.7,3.0,33.5,78.92,0.0
2016,1,24,8,0,385.0,31.0,4.0,4.0,67.0,180.68,132.74
2016,1,24,8,15,488.0,40.0,4.05,4.5,115.0,254.23,205.3
2016,1,24,8,30,591.0,49.0,4.1,5.0,163.0,339.13,283.14
2016,1,24,8,45,650.0,55.5,4.2,6.0,214.0,409.63,346.99
2016,1,24,9,0,709.0,62.0,4.3,7.0,265.0,482.22,410.31
2016,1,24,9,15,564.5,94.0,4.6,7.5,273.0,470.85,402.0
2016,1,24,9,30,420.0,126.0,4.9,8.0,281.0,436.3,372.69
2016,1,24,9,45,629.5,102.5,5.2,9.0,366.5,582.22,494.7
2016,1,24,10,0,839.0,79.0,5.5,10.0,452.0,734.65,615.4
2016,1,24,10,15,858.0,81.5,5.65,10.5,491.5,786.28,652.97
2016,1,24,10,30,877.0,84.0,5.8,11.0,531.0,836.5,689.4
2016,1,24,10,45,889.0,86.5,5.95,12.0,563.5,879.06,718.24
2016,1,24,11,0,901.0,89.0,6.1,13.0,596.0,919.18,744.93
2016,1,24,11,15,910.0,90.5,6.1,13.5,621.0,943.81,760.46
2016,1,24,11,30,919.0,92.0,6.1,14.0,646.0,973.86,780.05
2016,1,24,11,45,922.5,93.5,6.2,14.5,662.5,995.52,794.03
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,1013.66,805.56
2016,1,24,12,15,727.0,161.5,6.25,15.0,623.5,924.43,739.21
2016,1,24,12,30,528.0,228.0,6.2,15.0,568.0,802.51,645.98
2016,1,24,12,45,541.5,223.0,6.2,15.5,572.0,811.19,652.15
2016,1,24,13,0,555.0,218.0,6.2,16.0,576.0,817.45,656.02
2016,1,24,13,15,512.5,231.0,6.1,16.0,558.5,787.22,631.89
2016,1,24,13,30,470.0,244.0,6.0,16.0,541.0,755.14,606.53
2016,1,24,13,45,686.0,169.5,5.95,16.5,590.0,875.35,699.53
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,961.15,761.04
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.5,939.38,745.14
2016,1,24,14,30,882.0,92.0,5.7,17.0,588.0,905.36,720.93
2016,1,24,14,45,875.5,87.0,5.6,17.0,556.0,867.35,693.82
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,826.61,664.61
2016,1,24,15,15,849.0,79.5,5.2,17.0,485.0,775.84,626.71
2016,1,24,15,30,829.0,77.0,4.9,17.0,446.0,723.79,587.62
2016,1,24,15,45,796.0,75.0,4.65,17.0,400.0,662.27,541.1
2016,1,24,16,0,763.0,73.0,4.4,17.0,354.0,601.21,492.54
2016,1,24,16,15,722.0,68.5,3.95,16.0,305.5,533.37,438.51
2016,1,24,16,30,681.0,64.0,3.5,15.0,257.0,470.88,387.06
2016,1,24,16,45,612.0,58.0,3.1,14.0,206.5,392.32,320.94
2016,1,24,17,0,543.0,52.0,2.7,13.0,156.0,319.9,257.78
2016,1,24,17,15,439.0,41.5,2.65,12.5,109.5,235.73,183.81
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,163.25,115.43
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,71.48,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,61.69,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,139.17,99.83
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.0,207.56,163.02
2016,1,25,8,30,444.0,65.0,3.4,13.0,151.0,289.12,234.62
2016,1,25,8,45,529.5,71.0,3.55,13.5,202.0,365.68,301.27
2016,1,25,9,0,615.0,77.0,3.7,14.0,253.0,449.75,372.34
2016,1,25,9,15,658.5,82.5,3.6,14.5,301.0,515.06,425.82
2016,1,25,9,30,702.0,88.0,3.5,15.0,349.0,582.91,479.36
2016,1,25,9,45,749.0,88.0,3.4,16.0,396.5,648.84,528.73
2016,1,25,10,0,796.0,88.0,3.3,17.0,444.0,713.04,573.49
2016,1,25,10,15,817.0,91.0,3.15,17.5,483.5,765.36,608.51
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,816.54,641.81
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,864.35,671.84
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,910.47,699.94
2016,1,25,11,15,898.5,92.5,2.5,19.0,618.5,945.09,720.41
2016,1,25,11,30,909.0,94.0,2.3,19.0,644.0,967.47,732.26
2016,1,25,11,45,918.5,93.5,2.15,19.5,662.5,992.31,744.77
2016,1,25,12,0,928.0,93.0,2.0,20.0,681.0,1013.84,754.81
2016,1,25,12,15,931.5,93.5,1.95,20.0,690.5,1027.27,762.22
2016,1,25,12,30,935.0,94.0,1.9,20.0,700.0,1036.98,767.42
2016,1,25,12,45,940.5,92.0,1.85,20.5,701.5,1041.87,768.2
2016,1,25,13,0,946.0,90.0,1.8,21.0,703.0,1042.92,766.72
2016,1,25,13,15,944.0,89.5,1.75,21.0,694.5,1034.6,760.89
2016,1,25,13,30,942.0,89.0,1.7,21.0,686.0,1022.5,752.91
2016,1,25,13,45,941.5,86.5,1.7,21.0,670.0,1005.68,742.8
2016,1,25,14,0,941.0,84.0,1.7,21.0,654.0,985.15,730.45
2016,1,25,14,15,933.0,82.5,1.65,21.0,629.0,955.42,711.48
2016,1,25,14,30,925.0,81.0,1.6,21.0,604.0,922.57,690.54
2016,1,25,14,45,915.5,78.5,1.55,21.0,572.0,884.26,665.93
2016,1,25,15,0,906.0,76.0,1.5,21.0,540.0,843.32,639.43
2016,1,25,15,15,888.5,73.5,1.35,20.5,500.5,793.71,606.74
2016,1,25,15,30,871.0,71.0,1.2,20.0,461.0,748.74,576.89
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.5,689.64,535.99
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,630.23,493.07
2016,1,25,16,15,784.5,60.5,1.0,19.0,321.0,562.98,444.55
2016,1,25,16,30,747.0,57.0,1.0,18.0,272.0,497.39,394.89
2016,1,25,16,45,683.5,52.0,1.0,17.5,220.0,419.1,332.26
2016,1,25,17,0,620.0,47.0,1.0,17.0,168.0,346.01,271.05
2016,1,25,17,15,518.5,38.0,1.05,16.0,119.0,263.27,200.87
2016,1,25,17,30,417.0,29.0,1.1,15.0,70.0,188.72,132.51
2016,1,25,17,45,208.5,14.5,1.2,14.5,35.0,82.12,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,40.0,18.0,4.55,5.5,21.5,31.34,0.0
2016,1,26,8,0,80.0,36.0,4.8,6.0,43.0,76.31,55.08
2016,1,26,8,15,113.0,56.5,5.05,6.0,74.5,116.81,93.44
2016,1,26,8,30,146.0,77.0,5.3,6.0,106.0,160.73,133.72
2016,1,26,8,45,175.5,95.5,5.55,6.5,139.5,203.88,172.8
2016,1,26,9,0,205.0,114.0,5.8,7.0,173.0,250.08,213.83
2016,1,26,9,15,102.5,105.0,5.85,7.0,134.5,175.77,149.51
2016,1,26,9,30,0.0,96.0,5.9,7.0,96.0,87.24,70.71
2016,1,26,9,45,40.5,145.0,6.0,7.5,163.5,174.46,146.74
2016,1,26,10,0,81.0,194.0,6.1,8.0,231.0,261.66,221.09
2016,1,26,10,15,90.5,213.0,6.1,8.0,257.0,292.52,246.7
2016,1,26,10,30,100.0,232.0,6.1,8.0,283.0,324.07,272.74
2016,1,26,10,45,82.0,241.5,6.2,8.5,285.0,321.36,268.9
2016,1,26,11,0,64.0,251.0,6.3,9.0,287.0,317.53,264.18
2016,1,26,11,15,192.5,261.0,6.35,9.0,376.5,462.86,387.05
2016,1,26,11,30,321.0,271.0,6.4,9.0,466.0,615.38,512.03
2016,1,26,11,45,447.0,239.5,6.45,9.5,519.0,721.43,597.31
2016,1,26,12,0,573.0,208.0,6.5,10.0,572.0,814.27,671.06
2016,1,26,12,15,412.5,258.0,6.6,10.0,522.5,703.06,580.11
2016,1,26,12,30,252.0,308.0,6.7,10.0,473.0,588.88,485.59
2016,1,26,12,45,126.0,237.0,6.8,10.0,319.5,382.3,317.17
2016,1,26,13,0,0.0,166.0,6.9,10.0,166.0,152.35,122.97
2016,1,26,13,15,0.0,99.5,6.95,10.0,99.5,88.5,69.56
2016,1,26,13,30,0.0,33.0,7.0,10.0,33.0,29.17,19.27
2016,1,26,13,45,0.0,24.0,7.1,10.0,24.0,21.2,12.49
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.24,5.69
2016,1,26,14,15,0.0,56.5,6.85,10.0,56.5,49.97,37.15
2016,1,26,14,30,0.0,98.0,6.5,10.0,98.0,87.22,68.93
2016,1,26,14,45,68.5,167.0,6.2,10.0,202.5,224.33,187.33
2016,1,26,15,0,137.0,236.0,5.9,10.0,307.0,373.59,312.5
2016,1,26,15,15,214.5,211.5,5.45,9.5,313.0,401.42,338.06
2016,1,26,15,30,292.0,187.0,5.0,9.0,319.0,436.14,368.75
2016,1,26,15,45,276.5,172.5,4.6,9.0,288.0,396.32,335.4
2016,1,26,16,0,261.0,158.0,4.2,9.0,257.0,357.28,302.52
2016,1,26,16,15,248.0,138.0,3.95,8.5,221.5,314.12,266.51
2016,1,26,16,30,235.0,118.0,3.7,8.0,186.0,271.8,230.4
2016,1,26,16,45,217.0,97.0,3.5,7.5,151.0,226.7,190.94
2016,1,26,17,0,199.0,76.0,3.3,7.0,116.0,183.19,151.81
2016,1,26,17,15,157.0,56.0,3.35,6.5,82.0,133.24,106.63
2016,1,26,17,30,115.0,36.0,3.4,6.0,48.0,87.72,64.01
2016,1,26,17,45,57.5,18.0,3.45,6.0,24.0,39.39,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,205.5,15.5,3.6,1.5,36.0,82.42,0.0
2016,1,27,8,0,411.0,31.0,3.8,2.0,72.0,187.97,140.94
2016,1,27,8,15,510.5,40.0,3.8,3.0,121.0,261.52,212.48
2016,1,27,8,30,610.0,49.0,3.8,4.0,170.0,346.12,289.75
2016,1,27,8,45,672.5,54.5,3.85,5.0,222.0,415.56,352.66
2016,1,27,9,0,735.0,60.0,3.9,6.0,274.0,493.46,420.08
2016,1,27,9,15,773.0,64.5,4.0,6.5,324.0,560.13,476.73
2016,1,27,9,30,811.0,69.0,4.1,7.0,374.0,628.56,532.86
2016,1,27,9,45,838.5,71.5,4.25,8.0,420.0,688.63,579.03
2016,1,27,10,0,866.0,74.0,4.4,9.0,466.0,748.63,622.62
2016,1,27,10,15,884.0,76.5,4.3,9.0,506.0,800.75,660.1
2016,1,27,10,30,902.0,79.0,4.2,9.0,546.0,844.05,690.25
2016,1,27,10,45,916.5,80.5,4.1,9.5,579.5,888.08,719.24
2016,1,27,11,0,931.0,82.0,4.0,10.0,613.0,929.79,746.29
2016,1,27,11,15,940.0,83.0,3.95,10.0,639.0,963.28,768.74
2016,1,27,11,30,949.0,84.0,3.9,10.0,665.0,993.67,788.9
2016,1,27,11,45,955.0,85.0,3.9,10.5,682.5,1017.89,803.56
2016,1,27,12,0,961.0,86.0,3.9,11.0,700.0,1038.55,815.76
2016,1,27,12,15,964.0,86.0,3.9,11.0,709.5,1051.36,824.08
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,1060.32,829.93
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,1063.65,830.54
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,1063.02,828.63
2016,1,27,13,15,970.0,84.0,3.85,12.0,712.5,1055.24,823.12
2016,1,27,13,30,968.0,84.0,3.8,12.0,704.0,1043.56,815.14
2016,1,27,13,45,966.0,82.0,3.8,12.5,687.5,1025.6,801.86
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,1003.89,786.16
2016,1,27,14,15,956.5,78.5,3.75,13.0,646.0,974.12,766.0
2016,1,27,14,30,949.0,77.0,3.7,13.0,621.0,941.1,743.6
2016,1,27,14,45,937.5,75.5,3.65,13.0,588.0,901.59,716.5
2016,1,27,15,0,926.0,74.0,3.6,13.0,555.0,859.48,687.37
2016,1,27,15,15,909.5,72.0,3.4,12.5,515.0,810.48,653.31
2016,1,27,15,30,893.0,70.0,3.2,12.0,475.0,759.78,617.57
2016,1,27,15,45,872.0,66.0,3.0,12.0,430.0,702.07,574.84
2016,1,27,16,0,851.0,62.0,2.8,12.0,385.0,648.71,533.91
2016,1,27,16,15,815.5,58.5,2.4,11.0,335.0,581.19,480.27
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,515.09,425.86
2016,1,27,16,45,728.0,49.5,1.6,9.0,232.5,440.18,362.3
2016,1,27,17,0,676.0,44.0,1.2,8.0,180.0,369.35,299.65
2016,1,27,17,15,581.5,36.5,1.2,7.5,129.5,284.23,224.4
2016,1,27,17,30,487.0,29.0,1.2,7.0,79.0,209.03,153.56
2016,1,27,17,45,243.5,14.5,1.25,6.5,39.5,91.68,11.54
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.0,14.0,3.35,4.0,38.0,86.92,2.96
2016,1,28,8,0,466.0,28.0,3.7,5.0,76.0,199.11,147.85
2016,1,28,8,15,561.0,35.5,3.55,6.0,125.5,272.87,219.03
2016,1,28,8,30,656.0,43.0,3.4,7.0,175.0,356.75,294.97
2016,1,28,8,45,714.0,47.5,3.25,8.0,227.0,428.23,358.54
2016,1,28,9,0,772.0,52.0,3.1,9.0,279.0,504.45,423.09
2016,1,28,9,15,808.0,55.5,3.1,10.0,329.0,570.43,476.92
2016,1,28,9,30,844.0,59.0,3.1,11.0,379.0,632.94,525.89
2016,1,28,9,45,870.0,61.0,3.15,12.0,425.0,692.16,568.9
2016,1,28,10,0,896.0,63.0,3.2,13.0,471.0,751.21,609.79
2016,1,28,10,15,912.5,65.0,3.3,13.5,510.5,802.25,645.13
2016,1,28,10,30,929.0,67.0,3.4,14.0,550.0,851.61,678.72
2016,1,28,10,45,942.0,68.0,3.5,15.0,583.5,894.74,706.05
2016,1,28,11,0,955.0,69.0,3.6,16.0,617.0,935.36,731.23
2016,1,28,11,15,963.0,70.0,3.6,16.5,642.5,968.67,751.72
2016,1,28,11,30,971.0,71.0,3.6,17.0,668.0,998.73,769.88
2016,1,28,11,45,973.5,73.0,3.65,17.5,685.5,1021.38,783.27
2016,1,28,12,0,976.0,75.0,3.7,18.0,703.0,1040.26,794.2
2016,1,28,12,15,979.0,75.0,3.7,18.0,712.0,1053.29,802.42
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,1062.4,808.19
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.0,1065.08,808.27
2016,1,28,13,0,983.0,75.0,3.7,19.0,721.0,1063.73,805.89
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.0,1055.31,800.49
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,1042.94,792.65
2016,1,28,13,45,975.0,73.0,3.7,19.5,688.0,1024.16,779.14
2016,1,28,14,0,971.0,72.0,3.7,20.0,671.0,1001.65,763.29
2016,1,28,14,15,964.0,71.0,3.6,19.5,646.0,972.8,745.41
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,940.64,725.24
2016,1,28,14,45,940.5,70.5,3.45,19.0,588.0,899.08,697.38
2016,1,28,15,0,924.0,71.0,3.4,19.0,555.0,855.21,667.75
2016,1,28,15,15,907.5,69.0,2.95,18.5,515.5,806.24,633.09
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,755.57,596.78
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.5,698.42,555.44
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,645.75,515.9
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.5,578.98,465.9
2016,1,28,16,30,778.0,54.0,1.5,15.0,286.0,513.55,414.83
2016,1,28,16,45,726.0,48.5,1.4,14.5,234.0,438.69,353.38
2016,1,28,17,0,674.0,43.0,1.3,14.0,182.0,367.95,292.7
2016,1,28,17,15,581.5,36.0,1.3,13.5,131.5,284.21,220.09
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,210.15,152.1
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,92.52,21.59
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,239.5,14.5,2.9,8.5,39.0,89.2,10.37
2016,1,29,8,0,479.0,29.0,3.3,10.0,78.0,203.88,149.17
2016,1,29,8,15,573.0,36.5,3.4,10.5,128.5,278.15,219.67
2016,1,29,8,30,667.0,44.0,3.5,11.0,179.0,362.34,295.34
2016,1,29,8,45,720.5,49.5,3.6,12.0,231.5,433.43,358.0
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,508.81,421.52
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.0,574.45,474.54
2016,1,29,9,30,844.0,62.0,3.7,15.0,384.0,641.52,526.4
2016,1,29,9,45,867.5,65.0,3.7,16.0,429.5,695.37,564.93
2016,1,29,10,0,891.0,68.0,3.7,17.0,475.0,753.79,604.77
2016,1,29,10,15,907.5,70.0,4.05,17.5,515.0,804.72,640.75
2016,1,29,10,30,924.0,72.0,4.4,18.0,555.0,853.99,675.33
2016,1,29,10,45,935.5,73.5,4.75,19.0,588.5,896.39,703.94
2016,1,29,11,0,947.0,75.0,5.1,20.0,622.0,936.2,730.47
2016,1,29,11,15,954.5,76.5,5.15,20.0,647.0,969.54,753.08
2016,1,29,11,30,962.0,78.0,5.2,20.0,672.0,999.64,773.43
2016,1,29,11,45,963.5,80.0,5.3,20.5,689.0,1021.22,786.72
2016,1,29,12,0,965.0,82.0,5.4,21.0,706.0,1039.03,797.53
2016,1,29,12,15,967.5,82.0,5.45,21.0,714.5,1051.53,806.0
2016,1,29,12,30,970.0,82.0,5.5,21.0,723.0,1060.14,811.99
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.0,1061.98,813.49
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,1059.84,812.48
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,1051.06,806.67
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,1038.39,798.36
2016,1,29,13,45,957.0,81.5,5.65,21.0,688.5,1018.58,785.59
2016,1,29,14,0,951.0,81.0,5.7,21.0,671.0,995.16,770.4
2016,1,29,14,15,943.0,79.5,5.6,21.0,646.0,965.24,749.67
2016,1,29,14,30,935.0,78.0,5.5,21.0,621.0,932.12,726.75
2016,1,29,14,45,924.5,76.0,5.45,21.0,588.5,893.24,699.99
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,851.72,671.21
2016,1,29,15,15,897.5,72.0,5.15,20.5,516.5,803.08,637.22
2016,1,29,15,30,881.0,70.0,4.9,20.0,477.0,752.77,601.66
2016,1,29,15,45,857.5,67.0,4.65,19.5,431.5,700.56,564.18
2016,1,29,16,0,834.0,64.0,4.4,19.0,386.0,641.7,520.11
2016,1,29,16,15,799.0,60.0,4.05,18.0,336.5,574.53,467.85
2016,1,29,16,30,764.0,56.0,3.7,17.0,287.0,508.79,414.98
2016,1,29,16,45,710.5,51.0,3.4,16.0,235.0,434.34,353.14
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,364.11,292.31
2016,1,29,17,15,565.0,38.0,3.0,14.0,133.0,280.23,218.96
2016,1,29,17,30,473.0,30.0,2.9,13.0,83.0,206.08,150.98
2016,1,29,17,45,236.5,15.0,2.85,12.5,41.5,92.61,30.3
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.0,4.0,7.0,39.0,85.62,16.67
2016,1,30,8,0,430.0,32.0,4.2,8.0,78.0,193.94,144.04
2016,1,30,8,15,529.0,41.0,4.15,8.5,128.5,268.45,214.39
2016,1,30,8,30,628.0,50.0,4.1,9.0,179.0,353.97,291.47
2016,1,30,8,45,690.5,55.0,4.1,10.0,232.0,424.18,353.82
2016,1,30,9,0,753.0,60.0,4.1,11.0,285.0,502.64,420.32
2016,1,30,9,15,790.5,64.0,4.15,12.0,335.5,569.55,475.03
2016,1,30,9,30,828.0,68.0,4.2,13.0,386.0,638.15,528.87
2016,1,30,9,45,854.5,71.0,4.3,14.5,432.5,699.12,573.07
2016,1,30,10,0,881.0,74.0,4.4,16.0,479.0,759.93,614.48
2016,1,30,10,15,898.5,76.0,4.5,16.5,519.5,805.21,645.71
2016,1,30,10,30,916.0,78.0,4.6,17.0,560.0,855.06,679.94
2016,1,30,10,45,928.0,80.0,4.7,18.0,594.0,898.31,707.56
2016,1,30,11,0,940.0,82.0,4.8,19.0,628.0,939.03,733.02
2016,1,30,11,15,948.5,83.5,4.85,19.5,653.5,973.18,754.65
2016,1,30,11,30,957.0,85.0,4.9,20.0,679.0,1004.14,773.99
2016,1,30,11,45,961.5,85.5,5.0,20.5,696.5,1026.72,787.91
2016,1,30,12,0,966.0,86.0,5.1,21.0,714.0,1045.63,799.43
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.0,1058.32,807.55
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,1067.11,813.2
2016,1,30,12,45,969.0,87.5,5.15,21.5,731.5,1068.99,813.14
2016,1,30,13,0,968.0,88.0,5.2,22.0,731.0,1066.88,810.58
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,1057.65,804.54
2016,1,30,13,30,962.0,87.0,5.2,22.0,714.0,1044.53,796.05
2016,1,30,13,45,955.0,86.5,5.2,22.0,696.0,1023.79,782.47
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,999.48,766.56
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,968.72,745.47
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,934.81,722.25
2016,1,30,14,45,918.0,81.0,4.9,22.0,593.0,894.78,694.69
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,852.22,665.25
2016,1,30,15,15,888.5,76.5,4.55,21.5,520.0,802.44,630.75
2016,1,30,15,30,871.0,74.0,4.3,21.0,480.0,757.29,599.47
2016,1,30,15,45,844.5,71.5,4.05,20.5,434.0,697.7,557.3
2016,1,30,16,0,818.0,69.0,3.8,20.0,388.0,637.91,513.15
2016,1,30,16,15,781.5,65.0,3.6,19.0,338.0,570.43,461.66
2016,1,30,16,30,745.0,61.0,3.4,18.0,288.0,504.52,409.41
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.0,428.75,347.19
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,357.51,286.19
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.0,276.96,215.8
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,203.72,149.32
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,91.33,36.24
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.0,16.5,3.7,10.5,38.5,83.57,21.57
2016,1,31,8,0,410.0,33.0,3.9,11.0,77.0,187.97,138.53
2016,1,31,8,15,507.5,41.5,3.8,11.5,126.0,260.27,205.62
2016,1,31,8,30,605.0,50.0,3.7,12.0,175.0,343.35,279.54
2016,1,31,8,45,672.5,54.0,3.65,13.0,228.0,413.84,341.13
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,492.97,407.18
2016,1,31,9,15,777.0,62.0,3.45,15.0,330.5,558.9,459.82
2016,1,31,9,30,814.0,66.0,3.3,16.0,380.0,626.55,511.38
2016,1,31,9,45,842.5,68.0,3.2,17.0,426.5,687.11,554.59
2016,1,31,10,0,871.0,70.0,3.1,18.0,473.0,741.6,590.64
2016,1,31,10,15,888.5,72.0,3.05,19.0,513.0,792.7,623.39
2016,1,31,10,30,906.0,74.0,3.0,20.0,553.0,842.26,654.19
2016,1,31,10,45,918.5,75.5,2.95,21.0,586.5,885.09,679.52
2016,1,31,11,0,931.0,77.0,2.9,22.0,620.0,925.45,702.65
2016,1,31,11,15,939.0,78.0,2.95,22.5,645.5,958.38,722.54
2016,1,31,11,30,947.0,79.0,3.0,23.0,671.0,988.14,740.25
2016,1,31,11,45,947.0,82.0,3.05,23.5,687.5,1009.36,752.27
2016,1,31,12,0,947.0,85.0,3.1,24.0,704.0,1026.81,761.93
2016,1,31,12,15,949.5,85.5,3.05,24.0,713.0,1039.85,769.45
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,1049.06,774.62
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,1051.21,774.31
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,1049.43,771.7
2016,1,31,13,15,950.0,85.0,2.9,25.0,714.0,1040.93,765.5
2016,1,31,13,30,947.0,85.0,2.8,25.0,705.0,1028.59,757.02
2016,1,31,13,45,942.0,84.0,2.75,25.0,688.0,1009.37,744.71
2016,1,31,14,0,937.0,83.0,2.7,25.0,671.0,986.57,730.22
2016,1,31,14,15,928.5,81.5,2.5,25.0,646.0,956.49,709.65
2016,1,31,14,30,920.0,80.0,2.3,25.0,621.0,923.28,687.09
2016,1,31,14,45,908.0,78.5,2.15,25.0,588.0,884.13,661.04
2016,1,31,15,0,896.0,77.0,2.0,25.0,555.0,842.47,633.24
2016,1,31,15,15,879.0,74.5,1.8,24.5,515.5,793.41,600.94
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,748.96,571.47
2016,1,31,15,45,836.5,69.5,1.4,24.0,431.0,690.43,530.56
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,631.66,488.04
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.5,565.11,440.49
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,500.07,391.94
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.5,424.86,332.72
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,354.25,274.65
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,274.43,207.88
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,202.17,144.91
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,91.12,40.33
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
