Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,79.0,25.16
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,173.9,127.94
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,246.06,193.05
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,329.16,265.53
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,226.26,186.06
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,65.59,50.46
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,83.18,65.35
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,100.86,79.93
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,128.82,102.75
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,157.34,125.62
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,183.32,146.45
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,209.96,167.61
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,579.46,468.76
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,911.82,712.55
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,944.82,734.46
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,974.81,756.27
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,996.84,771.05
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,1015.26,783.41
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,1028.03,792.82
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,1037.09,799.82
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,1038.92,800.98
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,1036.95,799.61
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,1028.06,794.48
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,1015.46,786.86
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,995.04,773.74
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,980.78,765.14
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,949.78,743.77
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,915.79,720.28
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,873.32,690.48
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,828.77,658.98
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,777.59,622.49
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,725.18,584.69
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,665.04,539.31
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,602.74,489.75
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,535.14,435.49
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,469.78,381.7
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,392.71,317.26
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,321.47,256.17
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,241.35,187.3
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,171.39,125.79
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,78.58,38.64
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,92.46,35.41
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,208.54,155.64
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,280.95,223.16
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,367.29,300.11
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,439.94,364.35
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,517.05,429.91
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,584.06,486.2
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,652.56,542.04
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,713.03,589.23
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,766.89,629.42
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,819.87,667.93
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,871.22,704.66
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,914.19,733.3
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,954.45,759.58
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,988.57,782.65
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,1019.44,803.32
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,1042.84,817.42
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1062.45,828.9
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1075.31,836.58
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,1084.2,841.63
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,1086.72,841.15
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,1085.18,838.08
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,1075.96,831.09
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,1062.78,821.58
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,1042.25,807.55
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1018.05,791.11
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,988.01,769.88
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,954.73,746.46
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,914.19,718.25
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,871.04,688.11
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,820.58,652.08
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,774.71,619.83
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,715.43,576.31
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,655.69,530.95
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,587.29,477.87
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,520.36,424.1
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,442.92,360.19
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,370.03,297.65
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,288.54,227.24
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,214.39,160.8
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,117.92,65.71
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,31.71,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,95.27,42.12
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,212.02,162.34
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,287.68,235.02
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,373.15,314.45
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,446.99,382.56
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,525.63,452.5
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,592.61,509.91
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,655.98,562.37
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,716.29,608.97
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,776.18,653.26
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,828.35,690.55
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,878.72,725.78
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,921.64,755.11
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,961.81,782.07
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,996.23,804.17
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,1027.28,823.65
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,1049.67,837.19
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1068.15,848.02
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1081.33,855.9
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,1090.47,861.06
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,1092.07,860.37
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,1089.56,857.02
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,1080.77,850.62
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1067.97,841.61
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,1047.86,827.6
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,1024.02,811.11
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,994.6,790.74
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,961.83,768.01
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,920.72,739.56
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,877.05,709.04
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,827.9,674.77
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,776.94,638.69
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,723.81,599.21
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,663.96,553.09
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,596.04,498.49
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,529.37,443.55
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,454.0,378.76
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,382.62,315.14
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,298.63,240.47
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,223.67,171.39
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,133.81,80.31
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,47.78,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,97.28,47.14
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,219.35,167.01
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,294.48,237.34
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,378.98,313.22
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,450.81,375.99
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,526.69,439.1
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,594.37,493.81
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,663.35,547.35
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,718.44,586.62
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,777.84,627.13
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,830.38,662.83
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,881.15,696.77
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,925.37,725.67
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,966.92,752.5
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,1001.29,774.41
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1032.3,794.04
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1053.13,806.04
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1069.85,815.48
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1083.46,823.16
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,1093.08,828.34
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,1096.75,828.99
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,1096.32,827.21
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,1088.03,820.55
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1075.71,811.49
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,1056.77,799.03
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,1033.99,784.24
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,1003.95,764.73
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,970.54,743.06
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,926.17,713.89
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,879.64,683.13
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,835.8,653.93
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,782.81,617.83
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,723.33,576.06
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,663.28,532.27
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,595.03,480.65
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,528.12,428.18
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,452.33,366.99
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,380.58,306.41
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,299.69,237.32
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,225.46,171.13
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,133.9,83.05
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,47.61,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,91.88,47.88
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,203.1,155.66
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,275.72,223.54
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,358.33,298.3
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,428.13,360.08
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,499.51,420.64
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,566.0,475.97
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,634.13,530.76
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,692.74,575.96
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,750.85,619.02
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,734.18,604.03
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,700.37,575.88
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,702.17,574.12
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,704.42,572.2
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,717.56,579.22
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,727.5,583.72
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,771.25,615.64
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,814.16,646.27
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,814.97,645.48
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,813.07,643.07
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,814.56,643.86
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,813.72,643.03
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,828.21,654.67
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,839.55,663.96
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,934.56,733.83
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,995.88,777.24
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,966.18,756.45
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,942.07,740.44
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,896.48,709.0
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,849.01,676.1
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,798.77,641.53
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,747.07,605.39
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,687.6,561.89
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,631.63,518.48
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,563.76,465.09
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,497.75,411.49
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,422.09,347.81
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,351.3,286.25
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,269.87,215.92
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,198.0,151.81
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,115.05,73.79
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,34.0,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,35.48,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,117.51,65.61
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,209.97,161.35
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,283.03,230.68
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,363.45,305.37
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,435.88,371.41
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,512.87,439.14
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,580.42,497.33
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,649.49,554.96
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,711.8,604.7
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,774.06,652.09
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,820.18,685.38
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,870.72,721.67
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,916.36,753.64
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,959.58,783.39
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,994.13,807.62
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,1025.41,829.33
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,1049.37,845.85
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1069.56,859.69
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1083.28,868.33
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,1092.99,874.16
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,1095.94,873.85
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,1094.76,870.76
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,1086.62,864.16
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,1074.43,854.86
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,1055.04,840.51
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1031.81,823.57
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1002.25,802.14
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,969.3,778.35
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,926.03,746.94
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,880.47,713.79
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,830.99,678.27
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,785.97,645.85
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,727.64,601.83
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,668.54,555.93
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,601.02,501.18
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,534.64,446.32
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,460.38,382.72
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,389.63,319.94
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,307.26,246.99
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,233.29,179.27
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,148.69,98.08
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,61.92,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,30.44,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,110.9,65.55
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,200.28,155.04
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,273.48,222.96
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,356.75,297.94
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,431.22,363.76
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,508.86,429.78
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,575.67,485.5
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,643.99,540.56
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,705.99,587.54
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,768.01,631.76
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,820.8,669.39
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,864.61,699.92
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,908.6,729.37
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,950.1,756.68
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,983.67,778.75
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,1014.01,798.51
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,1036.95,811.46
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1056.12,821.82
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,1069.08,830.28
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,1078.13,836.2
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,1082.43,837.38
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,1082.72,836.0
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,1073.64,829.04
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,1060.62,819.59
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,1041.86,805.22
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,1019.3,788.44
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,989.77,767.6
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,956.95,744.59
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,916.54,714.86
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,873.55,683.55
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,823.85,649.2
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,778.67,617.81
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,720.06,576.04
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,660.83,532.37
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,593.6,481.33
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,527.59,429.37
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,452.27,368.15
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,380.96,307.69
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,302.03,239.39
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,229.61,174.55
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,142.09,94.09
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,56.0,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,67.82,40.56
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,137.01,106.1
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,185.83,151.67
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,239.3,200.44
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,287.04,243.29
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,336.53,286.29
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,427.3,364.07
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,535.6,454.35
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,552.41,466.17
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,568.48,476.75
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,624.58,521.66
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,682.08,566.83
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,828.79,679.34
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,962.68,776.68
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,997.86,799.43
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,1029.67,820.16
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,1052.18,834.5
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1070.69,846.08
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1085.0,855.73
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,1095.28,862.68
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,1098.56,865.21
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,1097.69,865.01
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1089.41,858.99
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1077.05,850.28
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,1058.85,836.31
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,1036.7,819.71
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,1007.31,799.24
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,974.45,776.34
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,936.05,749.64
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,894.6,720.56
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,845.34,686.0
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,794.05,649.51
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,736.93,607.05
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,678.76,563.16
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,612.76,510.33
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,547.58,456.38
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,477.85,396.06
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,407.43,333.67
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,326.26,261.49
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,252.85,193.87
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,164.44,111.16
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,79.47,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,113.82,71.49
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,227.25,174.06
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,299.36,241.37
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,379.98,314.01
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,450.41,375.94
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,524.64,438.12
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,586.09,488.33
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,652.3,540.24
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,710.89,582.93
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,768.79,623.76
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,820.69,659.9
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,870.77,694.21
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,912.93,722.38
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,952.28,748.37
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,986.14,769.9
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,1016.66,789.03
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,1036.72,800.84
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,1052.6,809.92
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,1066.19,818.71
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,1075.83,824.94
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,1078.68,825.09
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,1077.48,822.69
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,1068.86,816.57
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1056.26,807.95
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,1037.59,795.35
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1015.14,780.3
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,985.45,759.91
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,952.46,737.32
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,911.74,709.69
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,868.52,680.18
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,819.67,646.29
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,769.04,610.89
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,717.87,573.74
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,659.72,530.4
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,593.97,480.07
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,529.24,428.8
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,456.69,369.5
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,387.5,310.63
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,307.75,242.42
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,236.0,178.62
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,153.76,104.02
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,78.56,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,52.21,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,134.52,86.15
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,218.27,166.42
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,290.79,233.29
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,372.11,306.02
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,442.44,367.22
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,516.73,429.03
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,582.46,482.15
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,649.46,534.32
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,703.54,573.97
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,761.89,614.99
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,813.79,649.89
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,864.0,682.88
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,907.03,710.47
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,947.37,735.85
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,981.28,756.15
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,1011.93,774.06
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,1035.87,785.82
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1056.07,795.05
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,1069.73,803.47
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,1079.41,809.47
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,1081.58,809.15
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,1079.68,806.39
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,1071.06,800.5
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,1058.46,792.2
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,1039.05,778.53
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,1015.93,762.6
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,987.25,744.5
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,955.23,724.17
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,914.81,696.7
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,871.83,667.4
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,822.77,634.56
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,771.89,600.08
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,718.5,562.53
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,658.57,519.01
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,592.63,471.77
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,527.73,423.16
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,452.34,363.49
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,381.13,304.55
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,303.54,238.14
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,232.06,174.86
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,147.52,100.11
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,73.24,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,25.47,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,116.2,75.15
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,226.92,170.99
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,300.4,238.15
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,382.46,310.9
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,453.27,371.86
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,527.91,433.1
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,594.15,485.78
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,661.5,537.27
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,716.27,575.25
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,775.29,614.5
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,827.86,650.5
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,878.58,684.74
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,922.08,712.1
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,962.86,737.27
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,996.85,757.07
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,1027.47,774.35
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,1047.53,784.36
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1063.51,791.69
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1076.72,799.11
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,1085.93,804.15
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,1087.19,804.46
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,1084.38,802.33
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,1075.27,795.9
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1062.19,787.08
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,1042.05,772.57
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,1018.26,755.86
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,987.72,737.08
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,953.94,716.11
