Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,41.05,10.38
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,95.7,64.03
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,160.73,116.72
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,247.94,189.55
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,315.78,248.82
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,390.66,312.66
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,465.6,374.56
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,546.05,439.08
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,610.82,490.52
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,676.33,541.25
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,732.93,583.09
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,793.86,626.76
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,844.98,662.94
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,894.05,697.39
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,938.33,726.76
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,979.89,753.96
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,1013.3,776.05
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,1043.22,795.68
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,1067.71,811.83
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1088.39,825.44
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,1101.78,833.54
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,1111.01,838.92
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,1114.2,838.97
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1113.13,836.29
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,1104.51,830.03
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,1091.69,821.1
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,1072.39,808.25
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,1049.02,792.75
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,1019.76,773.0
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,986.9,750.83
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,944.74,722.17
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,899.9,691.56
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,850.62,658.71
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,799.18,623.95
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,742.42,584.81
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,684.47,543.63
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,620.13,493.87
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,559.25,445.35
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,487.54,387.3
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,418.3,329.57
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,342.82,266.18
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,273.1,205.39
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,195.43,138.14
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,131.04,82.31
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,50.73,7.41
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,54.53,18.36
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,136.89,90.38
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,203.65,148.78
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,282.1,217.28
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,352.8,279.55
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,429.2,344.36
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,498.14,401.1
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,569.36,457.36
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,634.45,507.38
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,695.38,552.79
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,752.79,591.63
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,808.78,628.15
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,859.75,661.18
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,908.52,692.08
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,949.9,716.06
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,988.05,737.47
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,911.93,683.37
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,797.45,598.9
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,953.17,708.15
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1086.53,791.0
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,1098.64,796.74
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,1106.66,801.42
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,1107.5,800.23
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,1104.19,796.69
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,1094.66,790.98
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,1081.07,782.92
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,997.63,730.74
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,910.45,675.33
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,953.45,706.21
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,970.02,718.27
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,929.07,692.62
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,885.43,665.42
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,835.97,633.51
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,790.49,603.99
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,638.11,494.96
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,494.38,386.73
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,531.72,418.15
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,541.48,425.9
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,469.88,368.95
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,402.31,313.76
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,327.3,252.92
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,258.72,194.77
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,182.98,130.36
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,119.69,76.48
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,47.62,10.17
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,22.11,7.57
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,47.96,32.85
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,82.6,62.64
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,116.94,92.1
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,151.52,121.4
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,188.04,151.6
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,351.25,283.69
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,539.11,429.58
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,602.52,476.22
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,666.65,522.58
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,724.45,562.22
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,781.42,598.98
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,832.08,631.59
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,880.85,662.53
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,915.35,683.6
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,954.61,707.83
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,987.02,727.91
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,1016.14,745.85
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,1037.88,759.04
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,1055.88,769.94
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,1013.32,742.77
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,938.63,692.69
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,1020.88,749.27
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,1072.64,782.02
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,1062.84,775.9
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,1049.19,767.98
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,970.74,717.83
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,868.38,648.82
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,919.43,687.09
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,947.11,706.4
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,898.85,674.98
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,849.07,642.73
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,799.08,610.6
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,751.15,579.43
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,692.28,537.88
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,633.39,494.83
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,568.2,446.75
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,504.46,398.29
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,433.69,342.27
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,366.91,287.82
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,294.52,228.33
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,226.93,171.28
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,156.1,112.07
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,97.91,63.94
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,40.76,10.94
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,44.93,20.76
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,102.08,70.38
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,156.91,117.31
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,221.19,172.82
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,282.63,226.17
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,350.81,284.18
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,325.68,265.55
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,280.53,228.13
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,315.72,255.94
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,350.22,282.41
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,229.4,183.98
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,110.14,84.95
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,117.98,91.18
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,125.86,97.35
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,115.13,88.3
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,104.52,79.43
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,108.23,82.14
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,111.95,84.85
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,73.28,53.62
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,35.47,23.06
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,35.92,23.41
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,36.37,23.77
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,125.44,95.13
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,218.35,168.09
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,215.88,166.11
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,213.38,164.25
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,194.01,148.81
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,174.81,133.55
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,117.49,88.44
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,62.07,44.32
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,152.41,116.78
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,246.73,191.28
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,209.85,162.72
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,173.83,134.69
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,428.41,343.06
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,612.21,486.81
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,455.72,363.83
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,318.66,254.42
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,265.56,211.81
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,223.13,176.8
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,178.33,139.62
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,136.3,104.11
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,93.77,68.39
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,56.07,37.03
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,25.37,6.94
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.75,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.5,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.14,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,8.78,1.78
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,11.86,4.4
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,14.95,6.98
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,51.67,37.71
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,89.34,68.71
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,146.07,115.24
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,205.28,163.13
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,198.12,156.39
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,190.35,149.23
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,187.67,146.66
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,184.97,144.12
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,162.75,126.04
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,140.72,108.15
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,188.48,146.21
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,237.27,184.62
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,273.64,212.6
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,310.48,240.64
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,263.61,203.98
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,217.3,167.64
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,346.18,278.48
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,466.03,360.41
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,296.74,230.31
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,127.73,96.78
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,218.03,168.81
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,326.81,253.82
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,172.18,132.92
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,41.64,28.16
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,66.5,48.38
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,91.61,68.77
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,50.45,35.55
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,21.62,12.15
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,33.55,22.03
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,65.02,48.13
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,97.86,75.47
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,83.17,63.69
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,68.54,51.81
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,54.46,40.16
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,28.49
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,18.21
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,7.9
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.07,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.14,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,10.1,2.78
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,14.06,6.17
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,18.03,9.54
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,22.01,12.87
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,172.19,137.98
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,346.2,278.48
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,227.87,182.39
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,93.58,70.98
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,103.2,78.47
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,112.87,85.84
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,283.7,222.79
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,473.76,368.24
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,497.7,383.8
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,520.89,399.11
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,631.57,481.61
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,730.99,553.6
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,735.8,554.7
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,738.49,554.94
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,907.69,679.19
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,1039.83,766.44
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,1039.32,763.55
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,1047.02,767.19
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,1037.71,759.72
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,1024.67,750.05
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,1003.49,735.64
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,978.9,719.15
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,949.09,699.76
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,916.25,678.43
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,868.6,647.54
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,824.38,618.85
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,775.34,586.52
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,725.06,552.64
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,667.97,512.64
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,610.85,471.65
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,547.8,425.22
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,486.3,378.68
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,418.71,325.68
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,354.73,274.07
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,281.46,215.16
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,218.97,163.33
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,152.77,108.79
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,97.96,64.15
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,41.76,16.27
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.32
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,15.82,7.63
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,22.0,12.92
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,28.62,18.55
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,35.26,24.11
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,29.97,19.54
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,24.68,15.0
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,26.9,16.78
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,29.13,18.55
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,29.59,18.81
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,30.05,19.08
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,34.05,22.3
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,38.06,25.51
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,45.18,31.17
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,52.31,36.8
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,71.91,52.61
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.77,68.57
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,100.03,75.09
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,108.32,81.63
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,202.7,156.47
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,300.3,232.05
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,312.76,241.47
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,325.18,251.15
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,232.58,179.61
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,142.71,108.94
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,151.58,116.2
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,160.45,123.36
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,115.6,87.78
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,71.88,52.76
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,85.25,63.68
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,98.94,74.85
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,107.7,82.08
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,116.58,89.45
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,65.95,48.58
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,16.75,8.24
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,14.1,6.1
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,11.44,3.94
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,10.12,2.87
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,8.79,1.79
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.03,0.31
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.26,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.51,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.26
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,10.98,3.75
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,14.94,7.21
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,19.35,11.0
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,23.77,14.73
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,25.55,16.15
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,27.33,17.54
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,24.25,14.86
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,21.17,12.2
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,68.18,51.34
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,116.53,90.83
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,257.22,205.8
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,400.48,319.28
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,329.31,261.82
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,244.18,192.94
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,129.1,100.35
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.44
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,138.75,107.94
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,264.43,207.86
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,191.55,149.61
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,120.33,92.26
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,103.78,78.94
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,87.33,65.65
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,88.68,66.77
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,90.02,67.9
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,154.9,120.54
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,221.34,173.82
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,326.89,258.52
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,420.91,332.66
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,377.19,298.61
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,334.52,265.42
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,244.97,194.79
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,152.13,119.89
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,126.4,99.26
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,100.97,78.61
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,71.69,54.65
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,43.25,31.02
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,37.04,25.88
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,30.84,20.68
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,25.09,15.84
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,19.35,10.91
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,13.62,5.9
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.9,0.89
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.51,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,12.75,4.43
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,22.01,12.89
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,33.95,23.33
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,45.91,33.66
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,58.43,44.34
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,71.11,54.98
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,70.42,54.11
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,69.9,53.38
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,38.85,27.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,94.98,73.62
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,187.05,147.94
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,115.07,89.09
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,46.05,32.38
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,126.9,98.14
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,211.38,164.97
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,150.92,116.6
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,91.78,69.02
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,59.94,43.18
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,28.38,17.49
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,27.94,17.14
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,27.5,16.77
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,215.4,167.54
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,413.74,318.81
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,472.55,362.91
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,547.26,418.29
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,549.49,419.2
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,550.63,419.78
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,565.35,433.01
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,577.39,444.24
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,375.55,292.89
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,163.9,126.59
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,264.65,208.26
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,355.34,279.55
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,468.19,370.5
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,547.55,432.93
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,385.19,306.54
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,240.85,191.72
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,206.46,164.49
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,173.16,137.32
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,139.74,109.88
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,107.77,83.13
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,75.41,56.01
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,45.78,31.23
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,24.24,10.94
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,9.68,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,31.2,18.96
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,53.94,38.96
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,83.93,64.47
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,116.36,91.96
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,147.91,118.49
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,181.09,145.9
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,206.44,166.36
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,231.35,185.96
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,235.66,188.34
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,237.95,188.94
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,374.09,297.47
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,523.79,411.58
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,574.35,447.6
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,626.1,484.37
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,564.24,434.85
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,508.48,389.8
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,527.55,403.29
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,546.11,415.9
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,692.97,523.6
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,842.99,627.46
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,970.54,716.1
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1070.71,779.05
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,1070.51,776.88
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,1066.33,773.51
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,1056.53,767.6
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,1042.86,759.4
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,1022.4,747.61
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,998.31,733.55
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,968.33,714.56
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,935.12,693.48
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,896.13,669.04
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,854.46,642.64
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,812.92,617.25
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,762.52,585.26
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,707.27,548.18
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,650.87,507.64
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,587.47,460.68
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,524.69,412.71
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,458.06,359.67
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,393.96,306.8
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,322.08,247.39
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,255.96,190.79
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,184.69,129.84
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,124.0,78.52
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,60.64,28.0
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.95,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,9.43,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,29.27,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,80.73,47.42
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,148.03,101.43
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,214.38,158.6
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,293.38,227.18
