Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,297.44,236.69
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,225.54,176.95
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,370.72,292.8
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,508.49,399.52
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,574.53,449.02
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,631.16,491.12
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,795.96,617.62
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,943.13,721.93
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,973.08,738.83
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,999.76,753.77
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,1021.45,765.42
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,1039.62,774.62
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,1050.17,780.24
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,1056.89,783.4
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,1057.69,781.11
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,1054.6,776.38
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1044.13,768.5
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,1029.87,758.28
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,1009.84,744.81
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,986.2,729.07
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,955.4,708.64
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,921.46,686.36
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,885.96,663.06
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,840.27,632.67
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,790.78,599.44
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,739.67,564.77
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,683.94,525.23
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,627.44,483.81
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,565.86,437.9
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,503.96,390.46
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,437.19,338.0
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,373.09,285.96
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,304.36,229.53
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,241.32,176.35
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,173.62,120.17
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,116.71,74.05
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,56.43,31.48
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.86,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,17.68,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,62.6,31.32
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,115.91,72.73
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,183.78,130.34
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,249.03,189.97
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,321.6,256.17
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,389.42,317.84
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,460.94,380.88
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,529.12,439.45
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,596.64,495.76
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,659.01,545.99
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,720.98,594.36
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,777.27,634.82
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,832.04,673.32
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,881.41,707.15
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,928.25,738.63
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,968.29,765.01
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1005.01,788.78
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1036.2,809.39
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1063.66,827.29
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1083.85,838.77
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1099.93,847.42
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1110.75,853.79
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1117.33,857.35
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1117.06,855.04
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1112.52,849.99
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1102.26,842.45
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1087.81,832.21
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1066.19,815.96
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1040.61,797.16
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1008.96,775.46
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,973.79,751.34
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,931.62,722.27
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,886.71,691.17
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,836.8,656.02
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,784.74,619.1
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,727.67,578.17
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,669.34,533.36
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,607.8,485.3
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,543.14,433.83
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,473.71,377.08
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,406.37,320.12
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,334.22,258.1
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,266.9,198.6
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,194.49,135.64
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,132.28,82.76
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,69.69,35.86
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,25.04,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,19.27,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,66.13,34.38
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,119.89,75.8
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,187.74,132.48
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,251.76,189.26
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,322.76,251.34
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,389.24,309.33
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,458.93,368.12
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,523.47,421.05
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,588.93,472.89
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,650.47,519.51
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,711.71,564.31
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,761.07,597.82
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,812.66,631.64
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,860.96,662.14
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,906.9,690.47
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,945.07,713.03
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,979.96,733.15
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1009.75,749.69
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1036.01,763.81
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1054.78,773.6
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1069.57,780.97
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1078.79,787.0
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1084.01,790.66
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1081.71,788.75
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,1075.41,784.45
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1063.11,777.92
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1046.95,768.99
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,1023.75,755.48
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,997.09,739.7
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,965.02,719.84
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,929.81,697.79
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,896.59,677.28
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,852.5,648.99
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,802.03,615.64
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,749.88,580.62
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,692.19,539.69
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,634.0,496.73
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,570.89,449.19
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,509.2,401.25
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,441.33,347.12
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,376.26,293.44
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,307.0,235.35
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,243.36,180.58
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,176.5,123.84
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,119.59,76.67
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,62.92,34.43
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,21.59,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,20.64,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,54.78,32.93
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,102.3,69.88
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,161.05,118.19
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,173.46,135.07
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,170.7,136.67
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,243.29,196.33
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,324.23,262.47
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,345.79,279.29
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,351.86,282.7
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,434.81,347.58
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,517.66,410.52
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,542.48,426.58
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,563.17,439.34
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,714.99,553.79
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,872.71,663.77
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,911.49,685.6
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,947.51,706.21
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,977.1,722.73
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,1003.47,737.05
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,1022.61,747.17
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1038.1,755.04
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,997.26,728.77
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,939.06,686.86
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,1000.72,731.91
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,1046.09,760.29
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,1034.62,753.72
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,1019.49,745.39
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,997.37,732.95
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,971.9,718.24
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,881.19,658.47
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,783.77,589.28
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,713.67,540.15
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,636.43,484.98
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,666.81,511.74
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,678.17,523.82
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,573.4,445.52
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,475.3,371.13
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,411.35,322.9
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,351.54,276.76
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,303.72,238.79
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,258.01,201.74
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,211.23,163.74
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,166.81,126.82
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,122.31,89.87
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,82.45,56.99
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,44.67,27.54
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,17.03,0.27
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,21.58,1.55
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,54.95,33.9
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,98.84,67.96
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,157.13,115.97
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,137.19,106.75
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,96.64,76.63
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,69.98,53.96
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,44.14,31.92
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,84.77,65.89
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,126.37,100.05
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,122.59,96.55
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,118.87,93.18
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,190.54,151.53
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,264.66,210.64
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,421.57,336.76
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,565.8,449.36
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,766.21,606.67
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,957.55,746.43
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,987.37,764.83
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1013.92,781.65
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1029.41,789.46
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1053.12,803.05
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1063.44,807.31
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1069.88,809.07
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1071.37,808.02
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,1068.88,804.45
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1057.48,796.6
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1042.22,786.33
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,1022.07,773.27
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,998.17,757.74
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,967.1,736.93
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,932.79,713.9
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,893.38,687.25
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,851.11,658.48
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,801.66,624.07
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,755.25,591.65
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,699.9,551.54
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,643.37,508.73
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,580.12,460.08
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,517.37,410.48
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,450.61,356.37
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,385.59,301.84
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,316.1,242.56
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,251.7,186.22
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,183.67,127.56
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,124.77,78.08
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,66.16,34.81
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,24.41,2.62
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,21.81,3.04
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,70.57,38.96
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,122.58,79.12
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,187.71,133.9
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,250.02,189.62
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,318.87,250.4
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,384.76,308.16
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,454.29,367.07
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,517.53,418.5
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,581.77,468.73
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,642.2,514.4
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,702.41,558.16
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,757.08,595.63
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,804.51,626.02
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,851.39,655.05
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,895.93,681.72
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,933.89,704.21
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,968.76,724.36
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,997.4,739.63
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1022.54,752.45
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1041.67,761.89
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1056.95,768.92
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1065.78,772.73
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1070.67,774.16
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1068.1,770.28
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,1061.6,764.15
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1050.19,756.61
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1034.97,746.85
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,1011.71,731.46
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,985.0,714.05
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,953.51,695.62
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,918.92,675.07
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,886.15,655.54
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,842.65,628.58
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,792.8,596.98
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,741.26,563.68
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,684.38,525.03
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,626.89,484.22
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,564.32,438.42
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,502.96,391.85
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,436.41,339.63
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,372.66,287.72
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,304.33,231.02
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,241.46,177.43
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,174.91,121.61
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,118.39,75.38
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,62.28,34.01
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,23.47,3.91
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,5.94
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,14.44
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,22.88
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,32.25
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,41.43
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,76.28,58.44
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,97.1,75.32
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,102.94,79.66
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,108.81,83.99
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,161.52,126.44
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,215.86,169.47
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,236.02,184.5
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,256.38,199.61
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,228.68,177.07
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,200.67,154.42
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,185.61,142.16
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,170.56,129.95
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,180.53,137.62
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,190.55,145.29
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,186.1,141.44
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,181.61,137.64
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,140.29,105.38
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,99.3,73.15
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,116.7,86.71
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,134.15,100.19
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,155.9,117.21
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,177.67,134.2
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,128.03,95.43
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,79.19,57.05
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,112.67,83.48
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,146.39,109.95
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,117.91,87.82
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,89.79,65.83
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,148.72,112.79
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,208.32,159.99
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,154.68,118.16
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,102.39,76.91
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,128.86,98.64
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,155.22,120.25
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,135.34,104.62
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,116.0,89.35
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,96.61,73.98
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,77.39,58.43
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,58.93,43.17
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,40.62,27.77
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,25.58,14.85
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,10.55,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.7,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,11.42,3.65
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,19.79,10.88
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,28.18,18.11
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,37.92,26.32
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,47.67,34.39
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,46.35,33.18
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,45.03,31.96
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,41.06,28.47
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,37.09,25.02
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,43.76,30.4
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,50.44,35.75
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,78.93,58.78
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,107.88,81.94
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,141.46,108.69
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,175.59,135.63
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,192.03,148.14
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,208.62,160.72
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,214.09,164.5
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,219.55,168.29
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,235.35,180.1
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,251.18,191.85
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,273.25,208.71
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,295.36,225.54
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,353.9,269.63
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,399.35,303.29
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,478.85,363.11
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,571.99,431.37
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,515.46,388.82
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,474.1,357.56
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,516.31,389.93
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,541.89,409.8
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,536.62,407.07
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,528.93,402.63
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,502.16,384.47
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,474.12,365.14
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,481.71,372.53
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,472.03,366.44
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,406.95,316.87
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,346.46,270.31
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,302.62,235.63
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,259.47,200.71
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,261.29,198.17
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,239.79,173.25
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,175.34,118.75
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,119.43,72.98
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,64.61,33.81
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,25.42,6.28
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,23.88,7.57
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,73.89,41.09
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,125.28,79.99
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,189.13,132.68
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,251.75,187.14
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,322.41,248.28
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,388.1,304.49
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,456.79,361.38
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,523.11,414.66
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,591.6,467.87
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,652.92,513.92
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,710.19,555.52
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,765.59,592.73
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,819.67,627.7
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,867.03,658.91
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,911.87,688.16
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,951.19,711.98
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,987.36,733.41
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1016.83,751.36
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1042.62,766.84
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1062.2,777.38
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1077.78,785.4
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1086.73,790.45
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1091.55,793.0
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1090.73,790.87
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1085.75,786.26
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1074.15,778.41
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1058.52,768.13
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1036.91,754.48
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,1011.47,738.45
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,980.57,718.89
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,946.23,697.09
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,904.08,669.99
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,859.31,640.99
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,810.62,610.01
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,759.85,577.16
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,703.67,538.13
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,646.28,496.0
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,585.7,450.88
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,522.44,402.38
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,454.88,349.17
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,389.42,295.74
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,319.57,238.42
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,253.77,182.66
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,185.03,124.81
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,125.84,76.43
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,67.51,34.73
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,25.97,7.12
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.88,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.51,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.27,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.59,0.03
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.91,1.15
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,66.78,51.42
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,127.16,102.03
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,73.92,56.88
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,22.06,12.99
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,121.47,96.13
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,225.26,180.8
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,121.53,95.36
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,20.35,11.28
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,19.92,10.9
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,20.39,11.2
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,21.28,11.89
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,162.89,127.3
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,310.42,243.84
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,237.57,185.77
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,165.62,128.28
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,211.51,164.84
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,257.86,201.33
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,241.73,188.58
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,225.59,175.91
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,365.19,286.13
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,496.27,386.79
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,468.43,365.44
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,440.7,344.54
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,452.05,354.99
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,462.1,364.39
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,383.04,302.9
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,306.74,242.83
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,305.41,243.11
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,303.33,242.65
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,416.11,337.45
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,499.4,406.39
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,321.13,262.22
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,156.67,126.13
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,137.53,110.71
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,118.87,95.41
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,98.82,78.88
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,79.02,62.26
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,61.05,46.85
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,43.23,31.29
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,27.34,17.21
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,11.43,1.76
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,32.48,13.25
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,83.37,46.17
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,138.44,89.49
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,204.88,146.62
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,270.1,205.57
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,340.35,268.21
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,406.9,326.45
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,476.3,384.78
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,541.26,436.49
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,604.71,484.67
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,664.8,529.89
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,724.21,572.86
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,778.57,609.0
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,831.1,642.76
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,878.01,672.88
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,922.3,700.83
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,961.06,724.72
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,996.55,746.25
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1025.7,764.92
