Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1051.1,781.18
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1070.7,792.19
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1086.25,800.65
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1095.13,806.02
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1099.83,808.86
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1098.34,808.3
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1092.66,805.21
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1080.32,797.5
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1063.91,787.31
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1042.08,772.17
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1016.43,754.64
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,984.23,735.33
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,948.61,713.64
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,905.26,685.51
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,859.51,655.51
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,809.85,622.2
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,758.17,587.09
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,702.18,547.34
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,647.95,506.74
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,584.5,458.58
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,521.34,409.14
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,453.64,353.92
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,388.01,298.72
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,318.36,239.93
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,252.5,182.93
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,184.59,125.09
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,125.54,76.37
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,67.74,35.07
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,26.19,8.8
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,33.62,14.47
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,83.65,46.27
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,137.99,88.36
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,203.59,143.79
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,267.45,200.19
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,338.07,261.52
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,404.26,317.9
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,473.38,374.44
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,537.9,424.44
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,603.36,472.82
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,661.05,514.94
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,720.54,556.66
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,775.28,591.93
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,828.35,624.65
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,875.26,652.84
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,919.57,678.8
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,958.32,701.24
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,993.85,721.4
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1023.11,739.47
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1048.69,755.28
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1068.0,767.88
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1083.32,778.13
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1092.54,784.1
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1097.63,787.68
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1096.06,786.32
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1090.33,782.5
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1078.49,775.4
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1062.6,765.9
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1040.32,752.97
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1014.23,737.64
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,982.67,718.29
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,947.7,696.68
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,906.81,671.03
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,863.04,643.27
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,813.05,611.84
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,761.01,578.52
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,704.5,539.54
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,649.76,499.63
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,586.31,452.3
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,523.09,403.66
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,455.53,349.6
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,389.89,295.38
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,320.3,238.19
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,254.43,182.37
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,186.31,124.94
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,126.9,76.41
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,68.72,35.31
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,26.71,9.62
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,35.12,16.14
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,84.75,48.02
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,138.29,89.46
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,202.98,143.89
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,265.92,199.44
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,335.04,259.61
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,400.82,316.08
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,468.87,372.48
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,533.13,424.12
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,598.42,474.72
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,658.53,519.58
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,714.37,560.01
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,767.92,595.17
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,819.8,627.53
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,866.35,656.4
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,910.4,682.98
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,948.08,703.38
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,982.58,721.22
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1011.84,738.53
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1037.47,753.41
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1055.89,762.12
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1070.38,768.35
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1079.39,772.69
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1084.34,774.6
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1082.19,770.66
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1075.98,764.36
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1064.24,756.31
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1048.54,745.94
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1026.53,732.31
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1000.8,716.45
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,968.7,696.08
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,933.3,673.66
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,892.6,648.25
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,849.13,620.91
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,799.56,589.28
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,748.06,556.01
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,692.03,517.82
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,637.85,479.15
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,575.23,434.0
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,512.96,387.56
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,446.41,336.48
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,381.79,284.93
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,312.28,228.96
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,248.06,175.48
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,181.74,120.45
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,123.96,73.95
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,66.97,34.21
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,25.8,9.65
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,36.79,16.76
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,87.09,48.17
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,141.66,90.25
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,206.94,145.1
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,270.21,200.57
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,339.91,260.59
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,405.52,316.21
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,473.94,372.05
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,538.15,421.97
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,603.19,470.42
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,663.18,514.93
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,718.88,555.08
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,771.92,590.75
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,823.21,623.99
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,869.6,654.9
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,913.43,683.85
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,951.27,707.5
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,985.9,728.89
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1014.74,747.56
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1039.93,763.9
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1058.88,774.7
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1073.88,783.33
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1082.87,789.3
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1087.77,792.78
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1086.05,790.97
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1080.23,786.65
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1067.86,779.35
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1051.5,769.55
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1028.82,755.66
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1002.41,739.33
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,970.61,720.12
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,935.48,698.58
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,840.57,634.4
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,736.35,559.04
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,755.93,577.76
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,748.0,575.25
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,691.64,534.2
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,637.16,493.08
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,574.48,445.5
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,512.14,396.87
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,444.92,343.12
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,379.91,289.37
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,310.64,231.26
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,246.71,176.33
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,180.57,120.69
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,123.34,74.34
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,66.9,34.7
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,26.01,10.47
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.91,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,11.45,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,34.55,20.28
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,69.37,46.35
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,109.97,78.42
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,157.78,117.75
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,211.28,161.22
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,272.98,212.02
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,353.22,277.91
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,443.15,351.11
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,508.86,404.81
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,578.02,460.17
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,526.1,417.97
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,428.95,338.42
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,511.52,402.34
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,591.1,462.65
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,749.08,585.95
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,897.76,694.64
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,939.38,721.08
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,978.39,745.91
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1009.57,766.03
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1037.28,783.68
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1062.62,798.43
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1084.32,810.64
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1094.8,816.59
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1101.15,819.91
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,1026.43,767.4
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,924.91,691.02
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,1015.89,759.16
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1075.19,798.36
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1053.87,782.33
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1028.43,764.17
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,996.21,744.59
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,960.43,722.51
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,914.02,691.52
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,865.66,659.01
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,815.34,624.32
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,762.96,587.92
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,707.58,547.89
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,650.52,504.91
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,588.74,457.44
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,524.6,407.18
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,457.61,353.15
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,391.9,298.33
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,322.16,239.29
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,256.65,182.53
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,189.12,125.08
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,128.21,75.24
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,69.05,34.09
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,25.46,10.19
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,14.89,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,34.83,20.93
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,65.71,43.8
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,101.36,73.02
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,140.45,105.94
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,179.04,138.56
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,219.7,172.36
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,282.74,222.79
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,361.65,285.15
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,478.9,376.71
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,614.17,480.01
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,671.2,522.11
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,729.78,564.27
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,783.95,599.51
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,836.57,632.21
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,882.22,660.52
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,925.16,686.57
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,962.77,709.0
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,996.93,728.95
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1024.41,745.9
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1048.16,760.48
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1060.2,766.02
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1067.61,768.77
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1075.7,772.96
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1079.82,774.71
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,1040.45,749.11
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,974.94,704.41
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,968.75,700.65
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,959.09,694.23
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,915.15,664.18
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,870.58,633.79
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,813.69,595.1
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,756.92,556.18
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,587.87,436.19
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,421.69,314.29
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,573.36,430.39
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,674.55,505.05
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,634.67,476.53
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,589.35,444.3
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,492.65,372.87
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,405.08,307.29
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,351.09,266.2
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,295.32,222.65
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,243.51,181.76
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,197.15,144.0
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,143.87,100.72
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,100.38,65.97
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,57.55,34.57
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,25.26,12.06
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.19,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.83,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,40.06,22.62
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,83.86,52.78
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,132.07,90.28
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,190.22,138.69
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,203.87,157.64
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,197.97,157.27
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,308.46,245.78
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,442.98,354.1
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,478.5,383.0
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,503.04,402.09
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,546.75,435.19
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,587.4,464.85
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,604.39,474.6
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,604.52,471.39
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,655.43,508.37
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,718.62,553.2
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,749.31,572.87
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,778.15,591.04
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,797.12,603.03
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,813.7,613.3
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,798.47,599.34
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,791.53,591.18
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,741.31,552.8
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,675.06,503.39
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,672.28,500.17
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,668.38,496.17
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,555.16,414.16
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,429.47,321.63
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,419.65,315.07
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,409.6,307.98
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,343.67,259.35
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,269.47,203.85
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,417.44,318.12
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,536.53,407.29
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,641.99,490.41
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,707.37,542.95
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,652.95,503.06
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,597.83,462.31
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,536.87,416.54
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,476.92,370.15
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,412.64,319.12
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,351.39,268.98
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,286.58,215.27
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,227.12,165.1
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,163.08,112.37
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,111.79,71.94
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,62.54,36.83
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,26.21,13.08
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.27,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,12.74,4.78
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,21.12,12.19
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,32.17,21.78
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,43.24,31.26
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,25.98,16.51
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.79,1.83
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,133.24,105.37
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,266.13,212.6
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,359.38,286.58
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,469.17,372.45
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,267.31,213.86
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,42.48,29.2
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,129.45,99.58
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,218.99,169.94
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,265.16,205.22
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,322.96,248.88
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,177.38,135.69
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,33.74,21.45
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,34.65,22.19
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.89
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,63.21,44.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,91.15,66.75
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,251.7,191.93
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,413.15,313.38
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,404.57,305.98
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,395.74,298.94
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,722.2,549.39
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,993.82,741.37
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,970.87,723.54
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,944.74,705.54
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,912.71,685.98
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,877.9,664.38
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,836.84,637.17
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,797.31,610.83
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,748.72,576.54
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,698.9,540.5
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,643.17,499.4
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,587.27,457.25
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,527.1,411.32
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,468.17,365.11
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,405.49,314.26
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,345.43,264.3
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,278.88,208.95
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,221.26,160.27
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,162.26,111.56
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,111.65,71.43
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,63.26,37.34
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,28.69,16.74
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.25
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,43.87,25.9
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,87.05,55.37
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,134.88,92.13
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,192.82,139.7
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,131.1,98.5
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,33.5,22.54
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,43.7,30.93
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,53.92,39.2
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,69.93,52.02
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,86.02,64.68
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,96.39,72.68
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,106.79,80.65
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,119.51,90.2
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,132.29,99.69
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,143.1,108.02
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,154.09,116.49
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,159.31,120.17
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,164.58,123.89
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,288.29,219.14
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,409.12,309.78
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,328.03,248.46
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,237.87,179.77
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,217.03,164.19
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,196.18,148.44
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,194.34,147.07
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,192.43,145.64
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,109.61,81.16
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,28.45,16.99
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,198.35,150.81
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,371.77,282.56
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,488.98,372.58
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,587.79,447.57
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,477.28,364.3
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,362.28,276.61
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,321.39,246.18
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,281.57,216.11
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,272.6,209.95
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,262.88,203.07
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,181.4,139.86
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,101.27,76.46
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,129.99,99.89
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,159.4,123.49
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,132.55,102.23
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,105.43,80.56
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,112.58,82.23
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,103.54,69.55
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,60.45,38.17
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,28.57,16.79
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,15.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.02,0.03
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,11.41,3.84
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,17.14,8.72
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,22.88,13.55
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,111.77,84.79
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,210.54,163.46
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,267.94,209.16
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,327.56,256.22
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,369.44,288.65
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,410.82,319.86
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,414.48,320.9
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,419.09,322.12
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,590.23,453.63
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,769.47,585.09
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,814.36,612.04
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,857.31,637.92
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,806.0,596.28
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,727.15,533.89
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,864.72,631.92
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,979.4,704.83
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1000.65,714.03
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1018.55,721.65
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,1026.95,725.14
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,1031.62,726.4
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,864.22,615.01
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,654.6,466.75
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,854.76,610.56
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,1004.72,707.33
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,986.02,694.74
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,963.54,681.51
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,933.14,662.84
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,899.54,642.17
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,859.53,617.74
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,816.95,591.44
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,769.27,562.27
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,723.85,533.73
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,670.14,496.56
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,614.94,457.37
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,554.08,413.32
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,493.59,368.11
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,429.81,318.34
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,367.62,268.3
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,299.92,213.96
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,237.64,162.7
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,173.62,110.78
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,117.79,67.55
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,64.05,32.15
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,24.93,13.84
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.57,7.59
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,45.93,26.57
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,90.74,56.72
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,139.25,94.54
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,197.16,142.9
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,190.7,147.64
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,152.23,121.48
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,168.27,134.49
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,179.63,143.21
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,199.61,158.72
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,225.12,178.41
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,164.63,129.08
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,108.58,83.18
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,118.13,90.53
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,127.71,97.78
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.95
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,27.95,17.0
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,31.08,19.45
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,76.15,55.49
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,121.86,91.57
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,190.5,145.05
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,260.18,198.17
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,227.59,173.05
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,195.09,148.07
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,208.07,158.17
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,220.99,168.14
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,293.53,223.72
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,380.14,288.76
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,408.69,309.76
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,436.46,330.23
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,353.36,268.53
