Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,653.26,496.62
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,597.28,455.24
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,536.8,409.84
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,476.68,363.23
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,413.77,312.43
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,352.69,261.66
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,287.26,207.08
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,227.3,156.22
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,166.45,106.14
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,112.76,64.7
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,61.7,32.38
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,28.16,18.0
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,13.89,1.59
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.55,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,27.4,17.7
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,57.29,30.97
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,108.0,62.79
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,161.54,104.31
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,222.71,155.18
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,283.15,206.46
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,349.35,261.12
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,410.88,311.88
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,474.31,362.45
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,534.25,408.29
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,594.35,452.57
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,650.25,493.59
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,702.16,530.82
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,751.41,563.68
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,798.64,593.28
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,841.33,620.13
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,881.45,645.03
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,915.35,665.01
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,946.0,682.83
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,971.36,697.94
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,993.2,710.89
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1009.5,719.02
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1022.07,724.93
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1028.92,728.84
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1031.96,730.57
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1027.79,728.72
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1019.84,724.68
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1007.66,718.12
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,991.76,709.32
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,969.01,696.22
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,942.86,680.97
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,912.01,663.12
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,878.07,643.03
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,838.3,618.79
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,796.02,592.5
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,748.79,563.16
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,703.22,532.81
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,624.5,475.9
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,551.12,421.65
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,515.94,395.68
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,473.76,362.58
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,411.43,312.07
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,349.69,260.73
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,285.54,207.37
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,225.66,156.71
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,165.57,107.11
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,113.11,66.62
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,63.25,34.77
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,30.79,20.35
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.9,2.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,17.41,3.1
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,33.63,22.97
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,56.75,40.03
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,86.96,63.41
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,119.58,88.97
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,157.35,119.43
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,202.66,156.64
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,250.52,195.73
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,210.67,165.89
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,152.38,119.14
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,155.08,120.78
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,157.61,122.18
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,202.35,157.41
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,248.32,193.12
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,265.67,205.76
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,290.44,224.04
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,340.23,261.8
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,391.13,299.87
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,523.5,399.54
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,661.59,499.65
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,581.76,439.27
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,496.2,374.67
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,505.25,380.63
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,513.89,385.93
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,600.89,449.87
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,675.67,503.68
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,659.14,491.29
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,641.65,478.7
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,553.2,414.47
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,454.14,341.67
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,374.27,283.09
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,286.9,217.66
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,591.92,455.4
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,834.43,631.07
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,794.53,602.41
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,752.92,573.83
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,708.98,542.68
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,661.26,508.26
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,609.47,470.13
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,557.22,430.73
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,500.5,386.85
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,444.73,342.57
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,385.41,294.51
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,328.51,247.25
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,269.04,197.78
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,211.66,149.72
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,156.75,104.92
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,108.88,68.1
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,63.81,38.4
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,34.0,22.88
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.2,4.71
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.67
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.49,21.69
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,60.97,36.32
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,106.7,65.94
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,111.28,78.24
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,87.75,67.16
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,129.83,100.51
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,175.03,136.08
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,251.98,195.72
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,343.42,266.48
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,300.7,233.18
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,242.98,186.93
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,341.85,262.99
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,442.66,338.43
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,485.66,369.04
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,529.66,400.12
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,556.6,418.76
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,582.67,436.68
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,747.28,559.42
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,904.61,669.24
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,929.2,684.08
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,950.61,697.68
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,961.28,703.05
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,980.0,713.89
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,986.41,717.54
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,989.24,719.03
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,985.03,716.3
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,977.29,711.42
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,964.27,702.92
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,947.8,692.28
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,925.25,677.69
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,899.61,661.11
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,877.44,646.9
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,843.88,624.98
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,725.12,540.66
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,604.85,451.4
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,547.12,410.28
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,491.96,370.23
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,539.77,408.95
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,559.54,424.93
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,502.19,381.5
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,445.74,337.84
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,385.5,289.62
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,327.81,242.28
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,268.14,193.25
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,213.08,147.59
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,155.21,101.22
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,107.25,65.14
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,61.91,36.01
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,32.42,21.21
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.39,4.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.01,5.55
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.94,22.98
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,63.62,39.76
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,107.98,69.71
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,117.33,84.44
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,103.07,79.51
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,146.09,113.22
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,193.72,150.62
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,300.98,233.67
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,439.72,342.16
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,495.52,386.24
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,552.87,430.67
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,503.54,390.63
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,418.2,321.53
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,492.81,377.99
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,580.99,442.93
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,704.17,537.29
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,831.24,631.76
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,863.77,652.27
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,893.54,671.24
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,917.61,687.33
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,938.66,701.42
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,956.11,711.69
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,970.39,719.86
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,975.58,722.83
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,977.33,723.63
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,895.66,664.92
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,796.78,590.58
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,614.01,458.48
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,433.97,323.85
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,462.38,345.93
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,489.54,366.53
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,495.05,371.29
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,508.12,381.52
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,636.5,481.96
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,731.1,555.19
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,685.42,522.64
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,638.95,489.49
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,578.2,443.88
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,523.71,402.24
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,469.8,361.19
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,417.57,320.56
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,310.34,237.59
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,223.23,170.68
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,185.68,141.41
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,150.41,113.87
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,131.42,96.59
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,106.46,74.62
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,67.54,46.28
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,38.01,25.99
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,19.81,7.34
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.58,6.25
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.8,24.34
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,63.31,37.29
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,115.49,70.54
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,169.0,112.44
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,230.41,164.12
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,291.83,217.27
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,359.26,275.02
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,423.3,328.7
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,487.78,380.76
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,549.55,428.01
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,612.12,473.73
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,666.83,513.77
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,722.22,552.91
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,773.52,586.65
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,822.96,616.8
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,865.42,642.18
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,905.09,665.25
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,939.58,684.92
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,970.78,702.25
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,996.25,717.63
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1018.03,730.72
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1034.59,739.11
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1047.32,745.17
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1053.27,748.59
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1055.26,749.71
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1051.36,745.82
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1043.53,739.66
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1029.88,730.98
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1012.36,720.04
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,988.78,705.85
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,961.61,689.44
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,929.21,670.12
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,893.6,648.64
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,852.28,622.44
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,808.43,594.4
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,759.77,561.78
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,709.23,526.29
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,653.78,486.48
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,599.14,446.28
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,539.15,401.32
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,479.38,355.27
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,415.33,305.07
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,353.47,255.13
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,287.94,201.86
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,227.89,152.22
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,166.44,103.26
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,112.67,63.41
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,62.24,32.95
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.38,20.47
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.39,4.8
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.17,6.63
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,34.01,23.76
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,63.6,37.91
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,113.03,70.17
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,163.81,109.36
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,222.05,157.38
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,278.95,205.75
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,340.58,257.5
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,399.84,307.19
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,461.34,357.34
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,519.84,404.01
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,579.32,450.14
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,633.22,490.26
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,686.43,528.73
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,734.81,563.02
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,781.57,594.7
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,823.66,621.57
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,856.48,641.75
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,888.94,661.78
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,918.32,679.59
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,942.18,694.77
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,962.71,707.77
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,977.43,717.24
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,988.56,724.48
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,993.85,727.45
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,995.59,728.23
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,988.27,722.0
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,989.28,721.47
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,975.49,712.4
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,958.24,701.24
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,930.76,683.37
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,900.59,663.75
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,868.14,642.58
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,833.14,619.62
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,789.98,590.64
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,743.05,557.52
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,617.12,465.93
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,503.02,380.99
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,418.18,318.32
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,346.63,264.46
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,264.04,202.28
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,189.93,145.57
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,141.8,108.23
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,95.4,71.73
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,81.18,60.68
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,67.05,49.48
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,93.09,67.6
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,105.62,74.36
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,67.06,46.13
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,37.46,25.64
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,20.64,8.81
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,21.46,9.84
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,38.6,26.89
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,67.38,45.11
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,106.44,72.86
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,101.12,73.29
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,79.14,59.82
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,120.78,92.97
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,166.57,129.08
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,194.7,150.88
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,223.72,173.12
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,195.21,150.12
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,160.65,122.23
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,128.87,96.97
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,96.84,71.48
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,116.43,86.58
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,136.2,101.63
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,149.7,111.95
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,163.38,122.38
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,131.28,97.12
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,99.06,71.82
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,219.82,164.7
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,343.0,256.8
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,199.02,148.11
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,57.08,38.84
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,217.34,161.98
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,392.9,291.92
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,337.24,250.65
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,293.68,218.49
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,397.49,295.7
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,491.51,363.84
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,499.27,369.67
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,506.04,375.11
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,553.54,411.64
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,587.16,437.94
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,561.08,419.64
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,534.11,400.83
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,512.51,385.96
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,495.2,373.87
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,358.67,272.18
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,230.73,174.8
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,208.45,158.59
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,186.87,142.57
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,225.07,171.97
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,244.66,184.94
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,200.37,150.95
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,162.33,122.6
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,126.0,93.83
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,92.03,66.96
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,61.61,43.18
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,34.88,23.43
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,18.91,7.89
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,23.45,12.23
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.71,27.04
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,66.66,41.54
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,113.4,72.1
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,163.22,110.91
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,222.92,160.62
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,279.68,209.05
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,341.68,261.47
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,343.54,268.57
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,313.63,246.84
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,435.63,342.17
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,579.33,452.05
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,632.97,491.25
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,685.93,529.0
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,735.89,563.47
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,784.78,595.47
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,826.79,622.13
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,859.59,642.05
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,893.94,661.41
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,925.54,678.43
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,950.62,691.65
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,972.31,702.29
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,988.7,708.37
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1001.59,712.01
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1008.42,714.54
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1011.59,714.88
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1008.29,709.92
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1001.3,702.84
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,989.18,695.77
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,973.43,686.61
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,952.23,674.92
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,927.55,661.05
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,896.96,642.03
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,863.31,621.09
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,824.49,597.35
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,783.01,571.68
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,736.46,541.65
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,691.07,510.34
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,638.09,473.17
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,584.03,434.25
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,525.71,391.13
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,467.66,346.84
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,406.02,298.57
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,345.95,250.01
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,281.89,198.0
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,223.31,149.58
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,164.13,102.18
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,111.56,63.01
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,62.03,33.46
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,32.94,22.09
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.38,9.38
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.01,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.25,11.64
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.46,25.04
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,64.93,38.72
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,113.19,70.2
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,128.56,92.0
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,116.87,91.25
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,171.68,133.9
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,234.59,183.49
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,259.15,203.99
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,280.57,221.24
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,183.01,143.44
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,79.8,59.51
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,154.97,119.87
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,231.63,180.05
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,206.32,159.34
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,180.52,138.48
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,197.03,151.23
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,213.72,164.0
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,260.58,199.63
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,307.98,235.04
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,352.13,268.08
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,387.96,294.62
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,548.49,414.7
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,700.43,523.62
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,525.76,396.07
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,328.1,247.84
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,317.31,240.26
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,306.4,232.14
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,461.01,349.52
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,614.54,461.8
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,623.06,468.59
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,629.54,474.58
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,745.38,566.43
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,824.56,629.47
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,782.1,599.31
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,735.78,565.91
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,655.31,505.71
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,579.26,448.11
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,493.81,383.37
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,423.49,329.16
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,391.72,305.41
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,357.1,278.47
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,308.92,239.79
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,262.36,201.8
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,218.09,165.88
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,177.68,133.08
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,136.01,99.3
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,99.55,70.68
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,65.8,45.99
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,40.44,28.77
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,23.37,12.06
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.82,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,8.77,2.04
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,14.5,6.76
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,20.23,11.8
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,25.97,16.78
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,31.73,21.71
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,70.72,54.86
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,109.35,87.08
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,171.77,138.44
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,237.21,191.8
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,126.75,100.53
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,11.48,3.98
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,58.48,43.19
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,105.77,82.06
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,87.97,67.22
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,70.17,52.46
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.52,57.47
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,111.47,85.96
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,146.75,114.43
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,170.96,133.84
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,195.36,153.3
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,196.54,153.82
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,197.66,154.33
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,330.24,258.74
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,458.27,356.61
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,527.14,409.58
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,605.59,469.02
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,594.72,460.81
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,583.12,452.46
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,474.95,369.89
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,378.94,295.37
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,283.82,222.07
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,185.72,144.84
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,206.34,161.31
