Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,226.75,177.37
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,279.16,219.32
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,324.07,254.88
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,201.96,158.81
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,82.47,62.39
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,118.35,92.25
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,153.68,121.56
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,102.29,79.73
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,51.24,37.55
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,44.13,31.8
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,37.03,25.95
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,88.66,59.7
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,109.98,67.77
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,62.09,37.04
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.68,24.5
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.86,11.52
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,10.01,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,12.73,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.12,13.26
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.39,24.78
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,65.45,37.1
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,116.52,69.38
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,169.84,111.58
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,229.61,162.69
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,289.51,215.24
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,354.98,271.74
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,415.48,323.61
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,477.56,375.13
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,536.19,422.39
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,594.85,468.1
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,647.51,507.81
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,700.4,546.42
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,748.7,580.44
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,794.97,610.65
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,836.91,638.6
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,876.2,664.49
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,909.65,684.89
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,939.85,702.95
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,964.8,718.78
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,986.2,732.29
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,1002.08,740.78
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1014.23,746.91
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1020.25,750.57
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1022.46,751.91
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1019.45,748.53
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1012.64,742.84
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,999.7,734.72
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,983.02,724.29
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,960.4,708.63
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,934.29,690.76
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,903.05,670.51
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,868.68,648.13
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,829.0,622.33
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,786.78,594.59
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,739.87,564.34
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,691.06,530.28
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,637.66,490.91
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,584.49,450.59
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,525.76,405.5
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,467.21,359.08
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,405.61,308.25
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,345.69,257.43
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,281.83,203.46
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,223.29,153.27
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,163.39,103.65
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,110.29,63.21
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,60.82,33.4
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,32.71,22.62
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.38,11.23
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,23.03,13.18
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.01,25.89
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,66.68,38.71
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,116.38,70.19
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,168.93,111.26
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,228.24,161.2
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,286.65,211.72
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,349.03,264.93
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,410.6,316.98
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,472.28,367.65
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,530.8,413.7
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,589.63,458.34
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,644.33,499.14
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,698.18,538.09
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,743.62,570.22
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,790.15,601.11
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,831.63,627.44
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,870.55,651.72
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,904.58,672.41
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,935.51,690.85
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,960.45,706.3
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,981.91,719.48
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,998.9,730.07
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,1012.32,738.43
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,1019.17,742.62
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,1022.28,744.54
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1019.29,741.16
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1012.54,735.52
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,999.7,727.5
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,983.14,717.18
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,961.11,703.35
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,935.56,687.24
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,904.48,667.17
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,870.28,644.99
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,831.49,619.84
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,790.06,592.7
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,742.9,561.72
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,693.88,527.34
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,643.07,489.9
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,588.5,448.81
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,529.77,403.83
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,471.21,357.63
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,409.41,307.01
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,348.96,256.23
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,284.58,202.61
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,225.61,152.8
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,165.91,103.83
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,112.32,63.41
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,61.77,33.58
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,33.55,23.06
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.7,12.26
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.14,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.54,12.81
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,32.5,22.58
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,64.77,34.6
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,116.39,66.46
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,170.73,108.52
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,231.11,158.9
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,292.32,211.56
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,354.31,264.17
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,414.17,313.31
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,475.37,361.57
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,533.06,405.32
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,590.33,446.91
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,641.97,484.55
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,693.68,521.04
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,740.52,552.33
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,785.03,579.81
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,825.35,605.16
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,863.05,628.56
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,894.7,646.6
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,923.0,662.38
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,946.85,676.6
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,967.24,688.68
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,982.66,696.99
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,994.5,703.17
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,999.37,706.54
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,1000.54,707.78
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,996.61,705.19
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,989.02,700.4
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,975.9,693.08
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,959.18,683.57
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,841.18,606.41
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,706.71,511.04
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,686.86,499.42
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,665.19,485.62
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,677.47,496.86
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,676.09,498.36
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,608.37,451.4
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,539.59,403.23
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,519.18,389.69
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,487.9,367.39
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,444.19,335.25
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,398.92,300.93
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,320.02,240.73
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,256.76,192.51
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,215.22,159.79
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,175.13,127.67
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,135.72,95.99
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,98.44,66.95
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,64.34,43.09
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,39.47,27.75
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,26.17,14.96
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.22,14.38
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,34.99,24.88
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,66.74,37.48
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,116.99,68.95
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,170.07,110.01
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,229.48,159.54
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,287.76,209.38
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,349.49,261.3
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,410.82,312.54
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,471.95,362.23
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,530.08,407.5
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,588.61,451.54
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,643.05,492.18
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,693.9,529.18
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,742.22,562.31
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,788.74,591.82
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,829.68,618.0
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,867.99,642.14
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,901.68,661.68
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,932.3,678.98
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,957.01,693.66
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,978.18,706.06
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,995.68,714.72
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1009.6,721.14
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,1015.58,724.05
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,1017.75,724.74
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1014.68,720.85
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1007.78,714.75
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,995.19,707.22
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,978.83,697.47
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,956.07,683.74
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,929.8,667.85
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,898.85,649.4
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,864.75,628.77
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,824.72,604.03
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,782.28,577.39
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,735.76,548.9
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,687.33,516.51
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,633.43,478.27
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,579.84,438.93
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,522.07,395.44
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,464.42,350.55
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,402.68,300.54
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,342.83,250.69
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,279.6,198.14
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,221.65,149.29
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,162.81,101.18
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,109.89,61.47
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,60.54,32.66
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,33.4,22.87
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.57,12.45
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.27,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.42,16.3
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.84,29.1
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,69.6,43.02
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,115.81,73.03
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,166.39,112.33
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,221.34,157.99
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,256.17,192.74
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,277.16,213.97
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,354.6,274.85
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,451.06,351.19
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,505.97,394.81
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,561.08,437.43
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,612.72,476.42
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,663.52,513.72
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,708.9,546.22
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,752.36,576.61
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,791.94,603.92
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,829.29,628.84
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,860.56,648.32
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,888.88,665.65
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,912.65,681.15
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,933.28,694.54
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,946.24,701.39
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,967.29,713.77
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,929.6,686.51
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,868.48,637.95
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,679.31,502.51
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,477.96,353.82
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,438.36,325.67
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,398.91,296.92
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,584.34,436.8
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,749.27,556.26
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,799.73,596.61
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,822.83,615.78
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,787.54,592.08
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,744.77,562.83
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,699.36,530.29
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,652.49,496.12
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,581.17,442.6
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,512.39,390.39
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,480.47,366.37
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,438.08,332.86
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,381.38,287.12
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,325.69,240.9
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,267.33,192.09
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,212.88,146.29
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,158.47,101.8
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,109.02,64.38
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,63.21,36.88
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,36.14,24.98
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.65,14.84
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,16.24,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,18.05,9.3
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,30.87,21.12
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,46.76,33.62
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,62.76,47.18
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,80.63,62.02
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,98.69,76.72
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,84.21,64.39
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,69.02,51.54
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,81.01,61.17
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,92.99,70.69
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,83.33,62.46
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,73.58,54.25
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,132.18,101.15
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,191.53,147.82
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,225.91,174.01
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,260.83,200.27
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,153.47,116.52
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,46.21,31.41
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,69.43,49.9
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,92.77,68.3
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,108.11,80.31
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,123.52,92.33
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,101.98,75.19
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,80.43,58.11
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,129.75,96.87
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,179.32,135.31
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,163.33,122.83
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,147.31,110.41
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,390.77,298.09
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,619.47,464.71
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,559.48,419.91
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,491.96,370.72
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,367.31,279.34
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,240.21,183.12
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,251.42,192.39
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,262.34,201.18
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,301.3,232.64
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,332.6,258.21
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,209.34,162.59
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,88.7,66.44
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,143.72,111.37
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,196.75,154.45
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,199.33,156.58
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,196.49,153.92
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,167.29,130.21
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,139.17,107.31
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,111.16,84.63
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,84.97,63.53
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,61.73,45.1
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,42.52,30.81
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,25.61,15.17
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,31.44,20.32
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,48.34,35.91
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,71.52,50.64
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,88.08,66.36
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,113.38,86.38
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,140.98,108.31
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,163.47,126.76
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,185.25,144.24
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,257.24,200.16
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,341.9,266.09
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,377.87,293.83
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,408.04,316.55
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,523.01,406.49
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,649.53,503.84
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,698.56,539.31
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,747.76,574.42
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,734.15,559.45
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,710.24,536.84
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,726.21,545.64
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,732.67,547.53
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,750.57,559.03
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,766.64,569.1
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,754.02,556.73
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,738.58,542.59
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,869.44,640.94
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,976.12,714.73
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,872.93,639.65
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,745.59,543.28
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,858.39,629.01
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,940.41,686.29
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,919.98,670.96
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,896.14,654.29
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,721.1,531.44
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,536.32,394.24
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,668.63,496.74
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,755.12,562.67
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,713.78,534.11
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,666.51,501.05
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,614.24,462.77
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,561.17,422.97
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,505.49,380.79
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,450.11,337.54
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,389.59,288.68
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,331.97,240.87
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,272.33,191.76
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,216.28,145.16
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,160.14,99.89
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,109.88,62.77
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,62.38,35.19
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,36.61,25.33
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.16,13.82
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,32.52,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,50.39,37.4
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,77.27,50.98
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,119.44,77.91
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,143.61,102.69
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,150.17,113.6
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,226.26,167.66
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,330.7,246.43
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,385.65,291.05
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,442.82,336.33
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,497.88,378.9
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,554.67,421.55
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,605.5,458.59
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,655.81,494.21
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,701.09,525.67
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,746.09,556.22
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,784.95,582.57
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,821.58,606.55
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,853.56,626.04
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,882.81,643.6
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,906.04,658.42
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,926.12,671.26
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,939.78,680.25
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,949.99,687.13
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,955.34,690.67
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,957.28,692.13
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,953.03,689.68
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,945.44,685.17
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,932.62,677.08
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,916.53,666.94
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,893.84,652.73
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,868.34,636.66
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,838.09,617.14
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,805.28,595.84
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,765.79,569.29
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,727.29,542.42
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,682.32,510.7
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,636.22,477.62
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,583.09,438.63
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,531.02,399.67
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,477.5,359.53
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,425.06,319.15
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,364.26,271.22
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,310.63,228.1
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,256.56,184.64
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,206.79,144.53
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,156.29,105.61
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,113.49,74.79
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,72.82,48.4
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,46.76,33.6
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,30.4,18.75
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.05,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.6,18.19
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.4,31.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,72.56,46.23
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,116.91,75.15
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,163.84,110.78
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,217.07,153.98
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,269.65,198.41
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,325.28,245.12
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,382.63,292.25
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,439.44,337.91
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,491.68,378.29
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,543.39,416.92
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,593.34,453.84
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,643.13,489.68
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,685.4,518.88
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,725.14,545.59
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,763.82,572.06
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,800.8,596.98
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,830.05,615.02
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,856.48,630.89
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,879.77,645.8
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,900.38,658.79
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,929.66,676.72
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,953.88,690.27
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,910.7,659.11
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,844.61,608.62
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,604.46,441.32
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,343.84,251.44
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,448.5,328.33
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,542.54,394.81
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,599.02,435.39
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,650.74,472.21
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,644.15,469.19
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,635.06,464.71
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,550.9,405.22
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,478.16,353.09
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,395.59,293.88
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,323.38,241.1
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,395.98,297.26
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,452.32,339.08
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,350.56,263.75
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,263.12,198.74
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,300.96,225.75
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,312.2,228.77
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,257.54,184.82
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,207.19,144.4
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,156.77,105.39
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,113.4,74.0
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,72.54,47.87
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,46.82,33.69
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,29.57,18.2
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.28,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.1,0.38
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,32.06,21.07
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,48.1,35.69
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,71.68,51.73
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,100.44,73.47
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,130.95,97.01
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,164.6,123.46
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,99.64,73.95
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,20.27,11.03
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,64.59,47.11
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,108.84,82.38
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,87.76,65.1
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,66.46,47.82
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,51.83,35.95
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,37.21,24.14
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,228.27,173.31
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,424.82,317.04
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,474.98,351.28
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,519.87,382.04
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,583.78,425.77
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,657.7,474.88
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,671.72,483.05
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,676.3,485.57
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,718.41,514.3
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,751.8,536.9
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,807.78,575.33
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,868.59,616.03
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,812.15,577.01
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,760.56,541.68
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,836.68,598.32
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,898.28,642.89
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,877.42,629.86
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,853.68,615.75
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,823.47,597.77
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,790.92,577.82
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,689.15,505.91
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,593.15,436.92
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,615.1,455.74
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,620.01,461.07
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,571.69,426.45
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,522.99,391.08
