Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,467.65,350.35
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,416.54,311.61
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,361.51,269.02
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,309.19,227.56
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,255.87,184.85
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,206.79,145.41
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,157.17,106.68
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,114.21,75.29
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,73.71,49.33
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,48.24,35.22
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,32.28,20.71
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.08,0.75
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,34.21,23.17
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,54.26,41.49
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,83.01,59.63
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,122.12,87.43
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,164.38,119.65
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,212.28,157.61
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,259.4,195.29
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,310.72,236.03
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,362.95,277.4
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,415.79,318.38
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,465.29,355.93
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,515.9,393.3
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,563.48,427.38
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,611.52,460.89
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,655.59,490.9
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,699.65,520.19
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,737.64,545.22
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,775.01,569.32
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,807.82,589.42
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,839.02,608.12
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,862.24,622.3
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,882.98,634.8
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,905.69,648.33
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,925.73,659.34
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,931.66,662.11
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,934.45,663.13
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,851.25,605.44
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,759.39,541.05
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,703.43,503.7
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,639.77,460.39
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,758.63,547.53
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,851.65,613.73
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,762.45,551.04
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,673.75,489.22
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,696.35,508.26
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,704.2,516.05
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,655.77,482.39
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,605.2,447.22
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,560.97,416.24
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,516.19,384.03
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,463.89,346.04
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,413.03,308.12
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,359.27,266.58
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,308.1,226.23
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,255.42,184.76
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,206.05,145.77
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,158.03,108.8
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,115.78,77.98
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,76.04,51.95
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,50.28,36.96
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,33.04,21.37
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,13.83,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.1,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,17.45,3.61
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,33.97,22.73
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,49.0,36.51
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,72.28,48.57
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,108.18,71.9
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,143.89,102.42
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,173.71,128.9
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,200.68,151.67
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,223.86,170.41
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,240.62,183.86
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,256.32,195.91
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,267.88,203.97
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,277.74,210.47
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,284.31,214.75
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,289.89,218.23
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,289.82,217.63
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,283.76,212.65
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,337.91,252.1
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,387.76,287.36
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,355.73,263.35
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,315.33,233.65
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,276.51,205.54
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,237.45,176.93
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,272.47,202.7
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,307.61,227.77
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,264.3,195.86
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,220.98,164.05
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,136.47,100.66
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,52.65,35.94
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,60.68,42.47
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,68.69,48.88
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,73.57,52.74
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,78.43,56.62
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,80.61,58.52
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,82.79,60.45
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,53.3,37.16
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.69
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,21.26,11.61
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,77.19,56.99
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,135.64,103.77
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,98.36,74.38
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,61.06,44.57
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,81.01,61.08
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,100.47,77.16
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,86.75,66.35
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,73.12,55.46
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,103.72,75.64
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,115.79,80.75
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,76.73,54.13
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,52.24,39.49
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,34.14,22.86
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,15.42,0.48
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.57
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.69,20.71
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,48.28,37.0
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,66.79,50.65
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,89.57,68.88
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,114.95,89.75
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,141.73,111.81
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,158.34,125.77
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,173.48,138.09
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,205.53,163.42
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,239.02,189.53
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,282.87,223.53
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,329.26,259.04
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,381.78,298.67
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,432.84,336.51
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,437.44,338.13
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,433.14,333.18
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,472.7,362.11
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,506.53,386.37
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,548.18,415.82
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,590.57,445.33
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,499.37,377.38
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,395.48,299.44
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,358.5,271.63
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,313.01,237.1
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,332.1,251.44
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,351.07,265.4
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,347.26,262.45
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,343.28,259.5
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,367.33,277.49
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,382.25,288.61
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,342.89,259.08
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,297.02,224.72
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,371.16,281.56
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,436.45,330.69
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,474.87,360.13
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,501.84,381.06
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,457.2,348.43
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,413.94,316.84
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,390.62,300.22
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,366.0,282.2
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,265.52,205.89
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,175.45,136.24
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,131.85,102.03
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,89.17,67.92
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,77.69,58.92
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.26,49.78
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,40.35
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,30.71
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,21.74
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,13.47
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.8
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.91,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,11.43,1.32
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,27.22,17.45
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,42.33,31.25
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,60.84,45.47
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,80.02,61.51
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,87.84,68.04
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,95.25,74.06
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,100.96,78.36
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,106.56,82.49
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,119.93,93.06
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,133.37,103.57
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,122.64,94.37
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,111.74,85.16
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,110.51,83.78
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,109.27,82.4
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,151.31,115.36
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,193.93,148.18
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,268.68,205.54
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,351.68,267.78
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,363.25,275.12
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,374.68,282.53
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,425.91,319.4
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,477.79,355.84
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,444.84,330.54
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,411.15,305.09
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,507.43,375.64
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,612.52,450.01
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,554.99,408.7
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,505.87,373.64
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,403.26,300.21
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,294.59,220.41
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,335.63,251.06
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,368.93,275.34
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,340.7,255.32
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,306.46,230.79
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,352.32,265.99
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,389.86,294.56
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,403.07,305.51
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,417.62,317.29
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,421.67,321.63
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,422.97,323.29
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,405.17,310.45
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,383.02,293.06
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,315.46,240.77
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,259.29,197.21
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,218.2,164.05
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,178.7,131.85
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,151.81,103.65
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,109.7,64.89
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,64.84,38.8
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.76,28.55
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,28.31,18.0
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.49,2.76
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.66,2.58
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,14.94,7.41
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,21.99,12.93
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,29.06,18.92
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,22.45,13.33
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,15.84,7.72
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,63.23,47.23
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,110.01,85.34
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,123.84,96.01
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,137.73,106.63
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,190.51,148.05
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,248.04,192.38
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,187.54,144.53
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,127.95,97.11
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,180.37,138.05
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,233.62,178.7
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,217.49,165.87
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,201.14,153.05
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,267.15,203.08
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,333.95,252.42
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,274.84,207.72
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,215.5,162.7
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,354.36,267.09
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,489.66,364.27
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,493.23,365.98
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,496.3,368.01
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,604.41,447.07
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,709.32,521.23
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,683.47,502.82
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,664.34,489.77
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,772.98,572.77
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,850.09,630.11
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,821.28,610.7
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,789.93,590.34
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,754.8,567.07
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,717.27,541.37
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,673.62,510.47
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,629.17,478.37
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,428.28,328.39
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,248.25,189.52
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,279.73,215.24
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,305.85,235.37
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,296.74,226.97
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,275.48,207.61
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,230.57,171.14
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,187.96,136.37
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,146.03,102.75
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,107.76,73.6
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,72.06,49.63
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,48.28,35.71
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,33.99,22.64
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,17.79,4.13
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.31,2.57
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,28.47,18.83
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,43.94,33.08
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,62.06,47.07
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,80.93,63.0
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,104.09,81.86
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,128.71,101.79
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,184.01,144.42
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,249.79,196.08
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,313.62,246.14
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,390.68,306.64
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,397.04,311.84
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,390.65,305.86
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,320.64,251.2
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,232.14,180.72
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,220.7,171.26
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,208.92,161.4
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,424.11,329.08
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,646.61,491.87
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,506.54,385.51
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,355.83,269.94
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,352.55,267.7
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,340.96,258.79
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,282.17,214.08
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,223.28,169.06
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,224.84,170.38
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,226.28,171.51
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,228.01,172.45
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,229.63,173.33
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,267.09,201.7
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,304.42,229.67
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,493.37,372.26
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,667.02,497.08
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,449.72,339.78
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,234.96,177.74
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,253.58,192.81
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,271.8,207.02
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,289.19,221.23
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,300.7,231.0
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,238.15,183.28
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,181.52,139.55
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,166.67,128.58
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,152.1,117.67
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,134.34,103.87
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,116.84,90.16
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,101.74,78.38
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,86.74,66.47
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,71.84,54.43
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,57.06,42.24
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,55.53,37.81
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,46.37,34.56
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.43,21.75
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.75,5.54
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.27,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.38,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.65,2.68
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,14.94,7.56
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,21.55,12.79
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,28.18,18.53
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,25.09,15.88
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,22.01,13.2
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,21.14,12.37
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.54
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,23.82,14.47
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,27.38,17.38
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,35.36,23.92
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.41
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,50.95,36.56
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,58.54,42.69
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,82.64,62.24
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,106.76,81.62
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,122.29,93.95
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,137.97,106.31
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,181.91,140.65
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,226.29,174.4
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,351.61,269.47
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,473.83,357.98
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,655.79,489.51
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,830.75,608.28
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,794.03,579.34
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,760.36,554.72
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,742.83,541.81
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,723.88,527.82
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,538.37,398.43
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,346.22,258.8
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,321.36,241.34
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,296.61,222.93
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,320.89,241.34
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,338.12,254.27
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,281.28,212.38
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,231.6,175.5
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,255.36,194.3
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,282.05,214.96
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,234.64,179.31
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,192.28,147.25
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,209.98,162.0
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,223.16,172.95
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,240.57,186.07
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,246.09,188.47
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,208.68,158.37
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,172.41,128.97
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,150.37,103.88
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,110.19,65.66
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,65.4,39.5
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.45,29.34
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,29.41,19.19
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,18.03,5.66
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.17
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.9,21.0
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.89,31.24
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,39.78,23.71
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,25.53,16.14
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,28.85
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,55.66,41.35
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,82.47,63.32
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,109.11,84.67
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,136.02,105.79
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,163.51,127.02
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,189.24,146.27
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,215.61,165.68
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,235.44,180.45
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,255.47,195.3
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,311.15,236.67
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,364.69,275.52
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,425.42,319.18
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,494.83,368.01
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,686.81,509.96
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,871.14,635.76
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,894.08,648.12
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,913.82,660.13
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,930.39,669.46
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,943.73,676.79
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,948.59,679.58
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,950.09,680.43
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,946.39,678.12
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,939.37,673.86
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,927.22,666.45
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,911.69,657.0
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,890.23,642.55
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,865.71,626.23
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,836.42,608.05
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,804.34,587.98
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,768.28,565.54
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,733.66,543.5
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,689.3,514.29
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,643.38,483.14
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,592.85,446.79
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,541.8,409.0
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,487.87,367.8
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,432.7,324.48
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,376.06,278.99
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,321.31,233.78
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,264.4,186.62
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,210.9,142.05
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,157.56,99.4
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,109.92,64.63
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,65.27,38.9
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.42,28.95
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.39,18.94
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.01,6.01
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.28,8.66
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,38.15,26.61
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,56.1,42.73
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,55.64,38.68
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,45.9,32.65
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,61.35,45.44
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,76.59,57.85
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,64.56,47.67
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,52.14,37.25
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,131.44,100.78
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,213.51,164.64
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,338.68,260.49
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,485.04,370.1
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,523.57,397.95
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,559.55,423.75
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,572.33,430.8
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,584.2,436.75
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,549.82,410.01
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,513.93,381.91
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,523.24,388.03
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,531.47,393.13
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,492.62,364.49
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,459.29,339.78
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,553.43,407.15
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,640.27,467.03
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,630.36,458.98
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,619.32,450.82
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,587.3,428.29
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,546.46,399.68
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,631.68,461.79
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,712.35,518.67
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,782.85,570.88
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,837.37,611.48
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,687.66,504.8
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,538.98,396.51
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,555.83,411.37
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,572.79,425.05
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,597.08,445.88
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,604.44,454.03
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,557.53,419.96
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,510.55,385.36
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,460.12,347.95
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,411.03,310.58
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,359.07,269.68
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,309.21,229.64
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,257.93,188.64
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,209.96,150.24
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,162.66,113.45
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,121.41,83.28
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,81.92,57.12
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,56.01,42.03
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,38.05,26.06
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,17.94,6.33
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.32,8.11
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,36.53,25.1
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,53.4,40.26
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,74.23,54.19
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,99.38,72.72
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,139.55,98.67
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,198.96,141.78
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,248.15,182.93
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,297.23,223.34
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,280.53,214.65
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,241.92,186.3
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,266.48,204.65
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,291.18,222.64
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,448.26,343.66
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,623.11,473.54
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,666.82,503.04
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,709.19,531.69
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,528.85,399.13
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,300.69,225.07
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,291.44,218.24
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,281.95,210.58
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,299.82,223.66
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,317.72,236.64
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,270.47,201.59
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,223.08,166.25
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,272.83,203.53
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,322.68,240.22
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,403.66,299.06
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,476.46,350.74
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,497.29,365.86
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,517.25,380.57
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,402.93,298.6
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,284.62,211.81
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,456.25,341.24
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,612.13,453.52
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,670.11,499.1
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,706.88,529.35
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,635.89,477.06
