Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,594.29,440.05
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,588.05,437.45
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,369.59,279.11
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,173.01,129.86
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,163.92,123.89
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,154.9,117.5
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,83.57,61.62
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,11.45,3.69
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.12,2.66
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.8,1.61
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.47,0.53
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.15,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.83,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.61
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.47
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.95,6.91
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,20.25,11.31
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,80.55,60.95
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,139.61,108.29
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,198.59,154.24
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,262.45,203.64
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,255.88,198.28
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,245.88,190.08
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,300.71,232.11
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,358.12,275.35
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,365.78,279.8
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,372.29,283.48
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,417.81,317.16
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,464.61,351.25
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,416.19,314.05
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,365.38,275.18
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,557.78,419.5
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,743.76,551.16
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,685.48,504.88
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,617.08,453.1
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,782.39,575.93
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,918.54,667.59
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,918.71,664.3
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,915.59,660.18
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,905.39,652.72
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,891.82,643.25
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,787.98,572.25
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,673.12,488.83
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,749.36,549.15
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,794.39,583.67
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,719.76,531.45
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,643.5,476.31
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,578.87,430.91
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,515.48,385.58
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,541.06,407.15
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,539.87,406.96
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,487.18,366.14
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,434.5,324.52
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,379.1,279.86
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,324.66,234.69
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,266.46,186.28
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,213.21,141.54
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,159.47,97.77
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,109.97,61.05
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,63.52,34.72
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,37.59,26.73
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,30.23,20.04
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.54,12.35
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,9.55,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,18.5,8.85
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,33.86,23.38
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,48.86,36.96
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,66.01,49.67
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,83.99,64.5
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,120.96,79.32
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,206.86,136.56
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,260.91,183.24
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,317.16,231.66
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,349.52,264.71
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,356.14,274.0
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,380.88,293.44
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,397.36,305.58
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,508.61,391.39
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,631.64,484.52
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,556.42,424.52
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,431.57,326.05
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,611.33,465.75
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,792.24,596.67
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,754.12,563.94
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,682.45,505.64
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,576.79,429.05
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,463.66,345.06
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,702.01,526.57
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,913.92,673.41
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,919.59,674.91
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,921.92,675.99
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,709.3,526.69
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,462.15,341.08
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,515.86,381.57
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,574.69,423.66
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,610.29,449.98
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,648.34,477.73
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,639.45,473.05
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,628.28,467.0
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,437.7,329.52
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,252.73,190.6
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,411.18,313.33
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,540.3,408.3
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,549.35,415.94
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,532.9,404.34
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,426.4,323.8
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,341.59,260.01
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,302.23,229.54
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,263.14,198.51
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,223.73,166.8
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,185.12,135.46
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,147.55,105.53
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,112.04,78.26
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,79.4,55.78
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,55.49,42.03
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,42.22,30.18
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,26.63,15.7
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,13.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.82,11.53
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,29.98,20.11
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,37.82,27.37
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,65.65,45.21
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,87.03,66.73
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,126.46,93.39
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,183.4,134.8
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,202.75,153.83
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,211.34,162.82
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,264.68,203.62
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,324.07,249.01
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,350.44,269.05
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,374.31,286.61
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,422.81,323.21
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,477.88,364.22
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,462.78,351.11
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,445.61,336.29
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,405.09,305.52
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,366.01,275.53
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,509.76,383.71
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,659.34,492.11
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,690.41,513.64
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,721.04,535.34
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,738.22,547.66
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,754.18,559.21
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,730.66,541.36
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,705.07,522.18
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,720.25,533.91
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,733.76,544.3
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,731.38,543.29
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,727.1,541.06
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,533.1,400.68
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,343.65,258.33
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,517.02,391.81
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,666.9,502.63
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,572.56,431.96
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,480.43,362.94
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,325.84,247.9
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,180.12,136.07
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,305.88,234.74
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,415.17,317.3
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,351.57,269.04
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,296.27,227.28
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,321.72,244.03
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,317.06,233.26
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,264.0,188.54
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,213.65,146.13
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,163.05,103.96
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,114.23,66.47
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,69.73,40.7
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,44.21,32.41
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,34.2,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.94,14.43
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,14.1,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.14,13.22
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,36.05,25.06
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.53,35.49
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,65.39,42.06
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,105.17,64.14
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,150.92,100.16
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,194.74,137.38
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,243.63,176.53
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,299.55,221.97
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,362.83,272.56
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,435.96,330.65
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,490.12,374.08
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,544.77,416.68
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,595.08,455.63
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,642.89,491.84
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,688.5,524.79
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,732.49,555.8
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,771.32,582.67
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,807.69,607.26
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,839.65,627.43
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,868.74,645.52
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,891.81,660.46
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,911.58,673.22
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,928.35,684.36
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,941.78,693.34
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,948.6,697.31
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,951.98,699.11
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,949.27,697.32
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,943.15,693.39
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,932.63,686.28
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,918.58,676.92
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,898.91,664.21
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,875.94,649.33
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,847.99,630.45
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,817.0,609.52
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,780.37,585.21
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,741.43,559.09
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,699.26,529.47
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,655.16,497.92
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,606.95,461.67
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,557.62,423.71
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,490.63,372.15
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,427.55,322.82
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,369.47,275.84
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,314.94,231.0
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,263.98,188.9
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,214.49,148.14
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,164.64,107.65
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,117.52,71.98
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,74.2,45.72
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.77,34.76
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,36.03,25.11
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.91,14.57
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.78,12.32
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,30.52,20.57
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,37.98,27.51
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,58.1,33.29
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,106.44,58.78
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,157.58,95.91
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,216.33,143.9
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,271.65,191.1
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,329.65,240.35
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,386.77,288.73
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,444.99,336.69
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,500.33,380.37
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,554.32,421.53
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,605.19,460.55
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,654.87,497.67
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,700.28,529.81
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,743.69,559.67
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,783.38,585.71
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,820.49,609.73
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,851.88,628.71
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,880.18,645.49
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,903.95,660.18
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,924.3,672.62
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,939.32,681.59
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,950.78,688.32
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,957.32,691.95
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,960.33,693.42
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,957.64,690.32
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,951.47,685.12
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,940.37,677.88
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,925.69,668.43
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,905.3,655.71
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,881.53,640.83
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,853.24,622.65
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,821.9,602.44
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,785.0,578.41
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,745.8,552.71
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,702.82,523.76
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,657.91,492.54
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,608.91,456.63
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,558.71,418.94
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,504.86,378.03
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,450.75,335.65
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,393.85,289.48
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,337.9,242.91
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,280.82,195.26
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,223.48,147.27
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,167.81,102.09
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,116.59,64.25
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,68.31,36.96
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,40.05,28.74
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,32.72,22.16
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.1,14.73
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.41,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,13.64,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.46,12.76
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,33.17,22.67
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,43.84,32.34
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,63.0,38.68
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,108.26,62.84
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,156.32,97.04
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,209.58,139.35
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,262.57,183.18
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,318.45,229.06
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,372.99,273.84
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,430.8,319.84
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,484.1,361.47
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,537.55,402.0
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,587.3,438.91
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,636.17,474.18
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,681.29,505.32
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,721.61,532.5
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,759.58,557.64
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,795.18,580.14
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,723.42,525.32
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,613.31,442.59
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,570.82,413.0
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,518.44,375.63
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,662.99,478.89
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,802.0,573.52
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,764.62,546.15
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,728.92,521.13
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,729.67,521.36
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,728.85,520.29
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,723.3,516.87
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,716.22,512.5
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,803.22,578.47
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,862.16,620.63
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,834.96,603.02
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,804.85,584.2
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,769.25,561.99
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,731.27,537.69
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,561.02,415.6
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,403.32,298.98
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,495.91,370.83
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,549.37,409.75
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,496.57,368.79
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,443.73,327.36
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,388.3,282.96
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,333.68,238.09
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,275.31,190.28
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,221.91,146.08
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,167.54,102.58
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,117.9,66.31
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,71.15,39.74
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,43.29,31.23
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,35.24,24.09
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.76,15.17
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.98,13.86
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.78,24.68
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,46.23,34.12
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,64.93,40.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,107.88,63.11
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,154.62,96.02
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,206.54,136.94
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,255.36,180.17
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,295.29,215.57
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,342.74,254.72
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,389.57,292.39
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,454.73,342.14
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,528.72,397.96
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,577.52,434.73
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,625.5,470.14
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,669.66,501.03
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,712.05,529.92
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,750.18,556.1
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,781.09,575.92
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,811.08,593.88
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,838.15,609.74
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,860.86,623.89
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,880.46,636.04
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,819.92,592.13
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,734.76,528.2
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,832.72,601.08
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,916.45,658.76
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,913.11,654.99
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,906.66,650.09
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,896.12,643.57
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,882.4,635.1
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,862.55,623.06
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,839.78,609.14
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,812.47,593.05
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,782.57,575.09
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,746.78,550.86
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,709.23,525.07
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,668.6,497.74
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,625.19,467.8
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,577.73,433.28
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,529.91,397.68
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,478.45,359.04
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,427.56,319.75
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,318.22,237.7
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,234.16,176.41
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,237.93,173.84
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,218.2,149.58
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,168.26,109.68
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,123.02,76.33
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,80.25,50.53
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,53.31,39.88
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,41.23,29.19
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.7,17.59
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.19,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.95,13.78
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.49,25.25
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.65,35.31
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,64.92,41.58
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,108.11,64.94
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,153.33,96.66
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,203.93,136.25
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,254.45,177.78
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,308.61,222.42
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,360.9,265.77
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,414.79,309.47
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,466.66,350.16
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,520.13,390.86
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,568.58,427.56
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,616.38,462.98
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,660.34,494.0
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,702.86,523.33
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,740.64,549.9
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,776.27,573.92
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,731.58,537.16
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,662.32,482.58
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,772.26,565.03
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,871.87,634.59
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,886.4,642.36
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,897.77,648.77
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,904.11,652.97
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,907.37,655.3
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,904.99,654.06
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,899.6,650.97
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,889.71,644.75
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,876.6,636.52
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,858.12,624.81
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,836.54,611.1
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,809.93,593.78
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,786.02,578.31
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,747.81,552.95
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,708.5,525.43
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,667.32,497.37
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,624.89,467.77
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,576.8,432.62
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,528.39,396.44
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,477.85,358.34
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,427.73,319.49
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,374.28,276.68
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,322.7,234.49
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,269.72,191.17
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,219.98,150.38
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,167.9,108.96
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,122.73,75.74
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,79.9,49.86
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.53,39.06
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.83,28.73
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.68,17.55
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.45,12.61
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.77,22.1
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,42.92,31.26
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,59.09,36.04
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,102.6,58.25
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,149.86,91.72
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,202.07,133.46
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,253.86,176.88
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,308.72,222.94
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,364.3,269.04
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,418.75,313.12
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,470.64,354.08
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,522.6,393.8
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,571.84,431.03
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,620.26,466.68
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,662.68,496.32
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,704.88,524.98
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,742.05,550.05
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,776.89,572.53
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,808.01,591.2
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,836.35,607.87
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,859.61,622.34
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,879.73,634.79
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,895.71,643.73
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,908.45,650.65
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,914.29,654.13
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,916.86,655.65
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,915.35,653.79
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,910.62,649.99
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,900.31,643.63
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,886.63,635.23
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,867.88,623.62
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,845.93,609.99
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,819.22,593.24
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,789.64,574.56
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,754.7,552.49
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,717.46,528.45
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,676.54,500.83
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,633.82,471.27
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,587.73,437.74
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,539.42,401.8
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,455.6,339.36
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,384.96,286.76
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,363.2,267.66
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,326.21,234.13
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,271.23,188.85
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,219.03,145.68
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,167.2,104.55
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,121.26,71.32
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,76.38,44.93
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.74,34.02
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.49,25.84
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.96,16.94
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.73,14.26
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.53,37.58
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,67.37,44.59
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,107.62,66.49
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,151.01,97.07
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,199.85,135.47
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,214.97,157.3
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,203.22,154.72
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,148.55,112.7
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,85.92,63.4
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,281.14,215.56
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,509.13,386.61
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,490.89,371.64
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,442.8,333.66
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,403.13,302.99
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,352.02,263.3
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,553.11,416.9
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,759.93,567.09
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,711.76,525.75
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,640.55,469.27
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,751.29,552.33
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,857.54,628.56
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,871.15,636.52
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,881.6,643.11
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,819.38,595.94
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,739.22,535.44
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,762.68,552.31
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,788.03,569.59
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,775.52,561.01
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,761.13,551.43
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,743.56,540.05
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,724.17,527.4
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,672.2,490.95
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,626.11,458.33
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,543.63,399.88
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,470.48,347.2
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,554.36,412.15
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,610.37,454.49
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,564.63,420.71
