Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,518.77,386.72
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,469.3,350.01
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,418.16,311.18
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,367.09,270.93
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,317.89,231.41
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,267.02,190.74
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,219.57,152.74
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,171.77,115.43
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,129.02,84.2
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,90.13,60.01
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,62.81,47.54
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,47.5,34.2
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,31.76,20.04
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.91,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.15
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.55,27.59
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.24,38.18
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,68.07,45.61
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,107.91,67.53
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,143.04,99.45
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,161.1,119.88
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,152.62,115.48
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,135.34,103.18
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,222.75,169.77
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,322.23,245.3
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,340.33,258.84
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,353.95,268.44
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,441.92,334.96
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,543.9,410.69
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,588.7,441.86
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,633.53,472.67
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,659.69,490.01
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,682.85,505.05
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,712.98,524.23
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,741.38,541.91
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,760.27,553.97
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,776.98,564.54
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,796.39,576.25
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,813.86,586.58
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,776.56,559.76
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,740.67,534.0
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,748.04,540.05
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,753.56,544.61
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,743.18,537.71
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,731.2,529.85
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,668.11,485.38
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,601.3,438.11
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,636.08,464.97
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,659.7,483.33
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,672.07,493.66
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,673.16,496.07
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,633.09,468.28
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,591.18,438.92
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,553.84,412.53
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,514.66,383.87
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,466.07,347.73
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,415.77,309.48
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,365.12,269.5
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,315.96,229.89
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,265.23,189.26
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,217.92,151.28
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,170.24,113.79
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,127.04,81.95
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,86.79,56.86
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,61.5,46.46
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,46.86,33.68
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,31.81,20.13
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.35,0.25
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,26.47,14.69
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.99,26.27
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.85,36.98
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,63.91,41.71
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,105.94,63.5
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,150.57,94.54
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,200.71,133.83
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,250.89,175.01
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,305.9,220.56
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,358.65,264.94
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,412.91,309.6
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,466.99,352.44
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,519.92,393.21
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,568.67,429.64
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,616.63,464.38
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,660.6,495.45
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,700.03,522.65
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,737.27,548.28
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,772.25,571.03
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,802.87,589.68
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,830.66,606.3
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,853.31,620.39
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,872.84,632.43
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,887.4,641.5
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,898.65,648.51
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,757.89,549.9
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,584.43,421.83
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,757.92,550.71
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,899.41,647.24
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,889.58,640.02
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,876.49,631.85
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,857.59,619.93
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,835.67,606.07
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,706.73,515.19
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,569.17,413.83
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,601.12,439.56
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,624.25,457.86
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,585.0,430.85
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,542.24,401.31
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,511.65,379.63
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,475.23,353.22
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,430.18,320.28
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,383.03,285.09
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,334.63,247.79
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,288.22,211.47
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,245.45,177.32
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,202.82,142.81
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,161.17,110.03
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,122.56,81.19
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,85.83,57.23
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,58.61,43.85
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,44.68,31.74
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,30.35,18.9
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.59,0.49
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,26.43,14.62
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.03,38.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,69.75,47.51
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,109.99,70.19
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,118.4,82.92
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,104.08,79.36
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,106.19,80.64
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,108.02,81.64
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,166.43,127.2
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,228.14,174.7
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,304.17,232.06
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,387.27,293.98
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,359.88,272.07
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,320.63,241.0
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,301.0,225.38
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,276.06,205.75
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,375.12,279.06
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,474.0,349.98
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,484.63,355.71
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,494.5,361.25
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,525.19,382.92
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,562.23,408.75
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,513.95,373.52
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,470.42,341.68
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,575.55,417.51
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,673.67,486.35
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,684.49,493.3
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,699.36,503.39
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,581.41,421.01
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,463.6,336.95
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,544.7,396.84
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,615.33,447.89
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,642.15,468.47
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,658.46,481.82
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,597.01,438.04
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,534.46,393.35
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,600.49,446.79
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,632.92,474.33
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,585.94,439.33
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,538.06,403.19
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,486.85,364.23
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,435.63,324.13
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,381.5,280.29
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,326.34,234.8
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,272.1,189.82
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,220.49,146.83
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,168.23,104.79
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,120.76,69.72
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,75.8,43.17
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,46.23,33.46
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,37.11,25.44
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.73,17.63
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.5,0.52
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.07,15.07
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,44.62,31.73
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,60.37,45.72
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,77.16,54.39
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,114.2,75.41
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,148.85,98.96
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,190.47,130.98
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,226.13,164.45
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,250.36,187.37
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,316.79,236.69
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,402.52,301.81
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,453.04,341.48
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,506.29,382.5
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,554.51,419.41
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,602.42,455.26
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,647.44,487.96
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,692.28,519.9
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,730.88,547.24
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,767.45,572.38
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,800.12,593.03
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,824.29,607.75
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,847.48,622.51
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,867.64,635.2
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,884.32,644.56
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,897.94,651.91
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,904.7,655.47
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,908.28,657.26
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,907.07,654.92
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,902.74,650.66
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,893.35,644.29
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,880.63,635.85
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,862.03,623.61
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,840.27,609.37
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,814.2,592.29
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,785.28,573.32
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,751.38,550.95
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,715.14,526.48
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,674.95,499.08
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,634.82,471.04
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,588.13,436.94
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,540.48,401.37
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,489.19,362.81
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,437.89,323.12
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,384.34,280.16
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,329.33,235.16
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,274.54,190.17
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,222.37,147.07
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,169.92,105.13
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,121.67,69.52
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,75.93,42.55
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,45.39,32.76
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,37.47,25.76
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.99,17.07
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.11,0.73
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,26.45,14.53
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.02,26.27
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.89,37.01
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,62.39,41.14
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,104.22,62.11
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,149.19,93.13
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,199.65,132.59
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,249.98,173.91
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,305.23,219.75
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,358.46,264.21
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,415.18,310.26
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,467.82,352.15
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,521.43,393.61
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,570.56,430.53
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,618.83,465.75
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,661.95,496.59
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,705.11,526.69
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,742.74,552.7
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,778.04,576.0
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,809.51,595.53
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,838.24,613.08
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,861.56,627.99
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,881.68,640.8
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,896.32,648.7
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,907.56,654.43
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,914.1,658.48
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,917.38,660.52
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,915.7,659.42
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,910.83,656.36
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,900.85,649.83
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,887.51,641.2
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,869.51,629.58
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,848.26,615.87
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,821.78,598.7
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,792.39,579.57
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,756.99,556.3
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,719.56,531.19
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,678.69,502.21
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,637.78,472.64
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,590.82,438.34
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,542.89,402.54
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,491.76,364.11
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,440.59,324.52
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,386.42,281.13
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,331.07,235.97
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,276.22,190.97
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,223.97,147.88
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,171.46,106.18
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,123.72,71.21
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,78.02,44.24
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,47.05,34.16
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.87,26.1
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.51,18.33
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.88,1.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.01,13.45
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.83,24.49
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,58.55,37.52
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,100.72,56.75
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,148.32,89.46
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,201.05,130.96
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,253.97,174.85
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,313.64,224.58
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,368.02,270.22
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,423.59,315.65
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,477.24,358.37
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,531.74,400.4
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,581.45,437.55
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,630.06,472.75
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,675.16,504.61
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,718.59,534.47
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,757.01,559.93
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,792.91,583.1
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,824.79,602.38
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,853.76,619.57
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,877.12,633.98
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,897.16,646.21
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,912.41,654.03
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,924.18,659.63
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,931.11,663.22
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,934.58,664.68
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,932.0,661.35
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,926.04,656.01
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,915.72,649.35
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,901.88,640.56
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,883.27,628.8
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,861.31,614.95
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,834.44,597.93
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,804.53,578.94
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,769.4,556.44
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,731.75,532.15
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,690.74,504.35
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,647.74,474.08
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,600.54,440.39
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,552.05,404.88
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,500.49,366.66
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,447.3,326.05
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,392.05,282.16
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,337.48,237.66
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,281.27,191.58
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,227.17,146.86
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,173.22,103.71
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,120.15,64.48
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,71.34,36.01
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,37.19,25.75
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,31.49,20.74
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,25.62,15.21
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.58,0.6
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.99,13.3
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.99,34.38
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,60.04,39.33
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,102.94,60.72
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,148.18,91.72
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,198.84,131.28
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,249.42,172.97
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,303.24,217.5
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,356.14,261.39
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,410.77,305.6
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,463.31,346.42
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,517.73,387.15
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,566.34,422.77
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,614.31,456.59
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,659.03,486.3
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,702.53,514.0
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,741.17,537.29
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,772.91,554.29
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,804.84,570.66
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,834.25,584.82
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,857.6,599.2
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,877.85,611.75
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,891.75,620.02
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,902.15,626.23
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,908.91,631.55
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,912.56,635.04
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,911.54,635.73
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,907.48,634.61
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,898.37,629.8
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,885.97,623.03
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,868.56,613.16
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,847.96,601.28
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,820.95,584.79
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,791.13,566.48
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,756.91,545.61
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,724.31,524.72
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,682.75,496.66
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,639.53,466.91
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,591.78,433.26
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,543.39,398.3
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,491.83,360.69
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,438.62,320.73
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,384.25,278.19
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,331.78,236.13
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,277.12,192.23
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,225.39,150.33
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,174.31,110.35
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,127.43,76.33
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,83.17,49.64
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.73,38.09
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.51,29.16
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,30.94,19.55
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.63,2.39
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.18
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,38.79,26.9
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.58,37.58
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,71.01,50.69
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,100.7,71.44
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,134.91,93.81
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,181.39,127.3
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,231.06,163.32
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,297.4,213.97
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,330.84,245.07
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,348.49,261.56
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,389.85,292.67
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,431.09,322.69
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,472.9,353.05
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,514.84,382.83
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,500.36,370.12
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,472.57,347.75
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,533.89,391.82
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,603.29,440.25
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,652.17,473.73
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,707.31,511.06
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,787.75,570.06
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,867.25,624.81
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,854.55,613.68
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,830.15,592.87
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,828.09,591.67
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,823.78,588.83
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,799.58,572.99
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,769.6,553.43
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,628.69,455.32
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,477.94,347.53
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,385.92,282.95
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,289.96,213.54
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,381.14,281.19
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,464.52,341.28
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,610.88,452.42
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,715.55,530.31
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,674.9,501.6
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,632.58,472.07
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,586.82,438.7
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,539.85,403.65
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,489.03,364.76
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,436.42,323.59
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,382.92,280.82
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,330.24,237.6
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,153.27,106.9
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,15.85,7.23
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,86.77,53.38
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,124.1,72.06
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,78.52,44.4
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,46.06,33.5
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.1,25.62
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.73,17.87
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.48,2.06
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.44,12.11
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.5,22.63
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.26,31.5
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,56.62,37.23
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,98.15,57.04
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,142.66,87.21
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,192.45,125.86
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,243.0,167.4
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,297.26,212.29
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,349.78,255.54
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,405.83,300.27
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,457.29,340.45
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,509.2,379.68
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,557.84,415.97
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,605.79,450.71
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,583.16,430.31
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,532.55,389.36
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,645.55,472.15
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,763.24,553.37
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,794.94,570.8
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,824.06,587.05
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,847.46,601.18
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,867.77,613.39
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,803.33,568.25
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,714.08,502.96
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,818.82,579.57
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,906.14,636.94
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,905.6,634.98
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,901.91,632.04
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,892.68,626.51
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,880.11,619.02
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,863.32,609.43
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,843.25,597.78
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,817.13,582.22
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,788.11,564.72
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,750.62,541.5
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,715.57,518.84
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,675.68,492.05
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,634.08,463.46
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,587.21,430.49
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,539.48,395.99
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,489.11,359.2
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,437.01,319.98
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,383.62,278.01
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,331.54,236.03
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,277.13,192.04
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,225.5,149.97
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,174.16,109.32
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,127.76,75.26
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,83.11,48.44
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,49.54,36.11
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.4,28.19
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.96,19.62
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.63,2.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.96,13.06
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.39,24.07
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.22,33.86
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,58.16,38.79
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,100.15,59.44
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,144.26,89.22
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,193.94,127.51
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,243.74,167.89
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,297.3,211.51
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,349.73,254.28
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,403.91,297.24
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,455.56,337.03
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,509.04,376.67
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,557.97,412.68
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,606.34,447.19
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,650.17,476.62
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,692.6,504.11
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,731.64,529.89
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,768.6,553.08
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,794.56,567.77
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,822.88,583.93
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,846.86,598.87
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,867.81,611.95
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,884.36,621.54
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,897.83,629.25
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,904.89,633.85
