Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,908.75,636.59
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,907.32,636.13
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,902.8,633.87
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,817.32,576.96
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,716.51,504.95
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,791.92,561.73
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,840.79,595.94
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,815.12,579.59
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,786.62,561.96
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,754.12,541.93
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,718.88,519.74
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,678.98,493.64
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,637.23,465.59
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,592.08,433.45
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,544.23,398.61
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,492.94,361.01
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,441.54,322.11
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,387.79,279.8
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,334.92,237.06
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,277.96,191.0
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,225.81,148.26
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,172.92,106.11
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,123.95,69.79
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,77.54,42.05
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,43.52,31.07
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,36.42,24.82
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,29.03,17.97
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,14.09,2.14
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.66,11.24
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,33.14,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.31,31.37
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,55.53,36.61
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,97.15,55.89
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,142.27,86.27
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,192.71,125.4
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,243.79,167.54
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,298.37,212.91
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,350.83,256.46
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,406.82,301.6
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,459.12,342.86
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,511.88,383.19
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,560.9,419.63
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,609.21,454.47
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,653.63,485.6
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,693.74,513.03
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,731.68,539.44
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,767.39,562.87
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,798.98,582.22
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,827.91,599.67
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,851.47,614.74
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,871.93,627.82
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,888.74,637.26
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,902.41,644.71
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,909.65,649.39
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,913.63,652.1
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,912.7,651.74
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,908.59,649.44
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,899.35,643.67
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,886.74,635.82
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,869.02,623.65
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,848.05,609.43
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,821.89,594.08
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,792.82,576.7
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,756.44,553.08
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,718.43,527.7
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,536.22,395.29
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,362.9,265.94
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,402.93,297.02
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,432.55,319.03
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,449.54,332.24
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,442.29,325.21
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,386.36,281.34
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,333.55,238.82
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,279.31,194.46
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,227.7,151.95
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,175.6,110.21
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,128.12,74.91
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,82.87,47.46
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,48.1,34.92
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,39.31,27.22
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.23,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.92
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.45,11.63
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.68,23.38
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.56,33.27
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,56.01,37.34
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,96.75,55.48
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,142.56,86.37
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,193.69,126.19
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,244.83,168.26
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,303.18,216.68
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,356.85,261.62
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,411.89,306.5
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,464.74,348.58
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,518.39,389.99
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,567.79,426.92
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,615.91,461.78
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,660.63,493.4
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,703.82,523.1
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,742.48,548.07
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,778.77,570.51
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,810.37,589.79
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,839.15,607.06
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,863.27,622.45
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,884.16,635.76
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,897.84,643.12
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,907.84,648.18
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,915.21,652.7
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,919.28,655.19
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,917.46,654.26
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,912.44,651.4
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,902.77,645.37
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,889.72,637.25
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,872.04,625.14
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,851.13,611.0
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,824.54,595.19
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,795.03,577.38
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,761.64,555.86
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,725.76,532.55
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,684.63,503.82
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,641.66,473.23
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,529.49,390.41
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,428.78,315.55
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,450.47,332.81
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,445.12,327.15
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,390.51,283.57
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,334.99,238.52
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,279.99,193.52
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,227.46,150.2
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,174.67,108.25
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,126.9,73.01
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,81.14,45.28
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,46.82,33.85
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,37.83,25.99
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.47,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.86,2.83
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.46,11.57
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.69,23.44
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.58,33.29
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,55.26,41.84
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,95.98,54.68
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,142.24,85.73
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,193.89,125.81
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,245.09,167.32
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,303.99,215.44
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,358.05,260.51
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,413.4,305.47
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,467.16,348.02
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,522.52,390.47
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,526.54,393.2
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,498.03,370.55
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,599.85,447.04
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,708.38,526.69
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,746.83,552.15
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,782.76,575.94
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,814.49,595.61
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,843.36,613.26
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,867.23,628.8
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,887.74,642.19
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,898.23,647.73
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,904.39,650.57
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,911.31,656.44
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,914.94,660.26
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,862.86,624.5
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,793.97,572.24
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,742.9,536.71
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,695.4,503.08
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,640.63,465.09
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,592.04,430.9
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,708.37,521.45
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,786.86,581.76
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,670.38,496.37
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,555.79,410.14
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,526.89,391.12
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,497.02,370.72
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,400.83,300.04
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,313.54,235.11
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,377.35,284.01
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,414.69,309.73
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,365.26,270.41
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,317.02,231.55
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,223.75,163.13
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,156.12,116.69
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,130.68,97.2
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,106.29,78.44
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,83.58,61.22
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,62.98,47.79
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,47.51,34.28
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,30.29,19.12
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,15.42,3.3
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.48
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,34.04,22.82
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,50.82,37.72
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,68.11,52.79
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,86.52,64.46
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,114.26,85.45
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,145.86,109.56
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,177.59,134.19
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,211.79,160.69
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,242.52,184.85
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,273.72,209.08
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,306.52,233.75
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,339.57,258.19
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,385.15,292.28
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,433.11,327.8
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,470.91,355.36
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,509.36,383.14
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,567.43,425.42
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,623.87,466.01
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,635.09,471.85
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,643.7,475.96
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,661.97,488.17
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,679.04,499.44
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,498.11,369.06
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,304.5,225.23
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,201.8,149.17
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,99.31,71.25
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,123.56,89.99
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,147.76,108.5
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,134.62,98.43
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,121.53,88.43
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,139.26,102.12
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,156.85,115.65
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,215.7,160.32
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,274.12,204.08
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,199.25,148.02
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,125.25,91.81
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,106.99,78.14
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,88.83,64.34
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,149.73,111.95
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,209.37,158.02
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,169.99,127.99
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,131.45,98.45
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,125.46,94.14
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,119.44,89.75
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,96.31,71.9
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,73.31,53.86
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,62.33,45.17
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,51.22,36.25
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,41.02,28.01
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,30.84,20.74
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,22.0,13.01
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.18,5.23
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.58,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,21.68,9.9
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,38.3,26.36
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,53.31,39.83
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,69.68,54.11
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,96.66,69.03
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,124.11,90.57
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,150.38,112.08
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,202.86,148.16
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,275.02,201.42
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,332.38,245.8
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,399.79,298.65
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,399.31,301.3
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,366.58,276.78
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,400.59,301.48
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,434.66,325.5
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,505.61,376.72
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,578.51,428.33
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,672.55,497.83
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,765.92,564.12
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,797.37,583.24
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,826.05,600.83
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,803.03,582.61
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,756.88,545.75
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,830.54,600.09
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,891.14,640.31
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,897.84,644.02
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,901.42,646.21
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,900.14,645.66
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,895.89,643.31
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,831.88,599.15
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,749.26,538.5
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,731.04,527.0
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,711.32,514.04
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,693.09,502.24
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,677.37,491.96
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,684.51,498.83
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,684.77,500.58
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,642.81,471.65
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,599.49,441.52
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,541.25,399.73
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,486.1,359.62
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,472.4,350.11
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,440.1,324.98
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,386.36,282.21
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,333.79,239.44
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,279.69,195.26
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,228.29,152.97
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,176.49,111.65
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,129.32,76.46
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,84.28,48.49
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.03,35.02
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,39.63,27.65
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.96,19.7
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.62,3.58
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.4
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.93,20.24
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,41.66,29.93
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,48.47,36.04
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,89.94,49.51
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,139.23,85.49
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,184.08,122.52
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,234.73,160.77
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,297.43,209.59
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,339.86,247.89
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,364.17,269.55
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,390.76,290.25
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,412.54,306.07
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,504.44,373.73
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,608.6,448.98
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,653.26,479.11
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,696.26,507.65
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,734.7,532.77
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,770.82,555.41
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,801.96,573.48
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,830.26,589.58
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,854.3,604.07
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,875.14,616.56
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,889.72,623.87
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,900.65,629.0
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,907.69,633.09
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,911.46,635.27
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,910.27,633.21
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,905.93,629.33
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,896.51,624.25
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,883.76,617.18
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,865.95,606.98
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,844.95,594.8
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,819.18,579.14
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,790.53,561.61
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,754.27,539.05
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,720.34,517.25
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,649.5,467.31
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,582.63,419.76
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,571.29,413.98
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,544.36,395.87
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,482.73,351.35
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,427.9,311.07
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,381.17,274.98
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,331.7,235.43
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,237.84,168.39
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,172.8,125.71
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,143.03,103.17
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,114.42,81.56
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,89.4,63.59
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,65.83,49.52
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,49.53,35.57
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,32.97,21.12
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,17.14,4.44
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,21.86,9.55
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,36.16,24.34
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.47,35.37
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,60.66,46.03
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,99.9,62.3
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,141.94,90.37
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,189.46,126.27
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,237.45,164.3
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,291.33,206.97
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,341.92,247.08
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,394.68,287.63
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,444.91,325.13
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,496.0,361.76
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,543.61,396.18
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,590.97,429.52
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,634.66,458.96
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,677.11,486.85
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,715.49,512.95
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,749.72,536.08
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,730.2,518.82
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,690.63,488.39
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,645.82,457.03
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,589.8,417.57
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,744.78,529.44
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,887.24,625.69
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,834.7,588.12
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,769.31,540.86
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,804.18,565.08
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,833.07,584.67
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,637.98,453.51
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,437.05,312.78
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,236.3,171.27
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,37.4,22.97
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,43.61,27.89
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,49.82,32.76
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,135.07,97.81
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,219.8,161.22
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,210.72,154.91
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,201.65,148.77
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,187.72,138.91
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,173.99,129.12
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,217.48,162.94
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,255.4,192.09
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,232.17,174.59
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,208.79,156.86
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,192.73,144.22
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,173.94,128.9
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,144.01,105.64
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,115.17,83.41
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,88.17,63.45
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,65.85,50.2
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,49.55,36.0
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,32.98,21.35
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,17.14,4.57
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.36,8.34
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.88,30.09
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,51.74,38.82
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,92.57,53.58
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,137.14,83.12
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,187.15,121.62
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,237.65,163.09
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,291.8,207.97
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,344.96,251.93
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,399.83,296.12
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,424.42,317.06
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,426.96,319.13
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,510.09,381.86
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,603.51,451.41
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,648.56,482.79
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,692.21,512.69
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,727.81,537.59
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,764.32,561.63
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,796.06,581.03
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,825.15,598.55
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,848.85,613.67
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,869.49,626.84
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,886.98,636.74
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,901.35,644.65
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,908.43,648.91
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,912.26,651.23
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,911.16,649.51
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,906.93,645.92
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,898.11,640.47
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,885.96,632.99
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,868.33,622.05
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,847.55,609.11
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,735.44,531.47
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,617.7,445.46
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,681.55,496.02
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,720.22,527.3
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,680.29,499.53
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,638.72,470.5
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,592.07,437.24
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,544.65,402.6
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,493.21,364.81
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,442.76,326.56
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,389.16,284.35
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,336.96,242.22
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,283.62,198.93
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,233.03,157.51
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,181.61,116.63
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,134.88,81.68
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,88.38,51.92
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,51.66,37.91
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.88,29.38
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.73,20.23
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,16.01,3.87
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.35,8.03
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.43,21.21
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,44.12,31.69
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,52.83,39.39
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,94.29,55.28
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,138.51,84.32
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,188.29,122.15
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,238.55,162.87
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,292.53,207.03
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,344.85,250.27
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,398.97,294.07
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,450.81,334.56
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,504.19,374.88
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,498.32,369.62
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,467.19,344.48
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,571.6,421.64
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,690.04,506.23
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,729.11,532.51
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,766.13,557.21
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,798.31,576.65
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,827.94,594.29
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,765.79,548.23
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,679.95,484.08
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,641.42,456.58
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,605.91,430.51
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,770.3,549.88
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,906.31,641.89
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,906.73,640.09
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,904.15,637.58
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,791.97,561.51
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,654.33,463.28
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,663.0,470.93
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,663.95,472.67
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,742.79,532.8
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,796.91,573.66
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,760.03,550.03
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,725.87,528.37
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,589.46,430.85
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,460.09,336.26
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,472.01,346.74
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,471.27,346.92
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,470.99,347.59
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,450.52,331.39
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,394.85,287.39
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,341.82,244.34
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,286.56,199.34
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,233.77,155.89
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,181.04,113.55
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,132.51,76.99
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,85.65,47.58
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,46.76,33.81
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,38.93,26.93
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.49,18.41
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.86,3.18
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.4,7.83
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.98,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,50.52,37.51
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,92.61,52.57
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,138.63,82.59
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,190.19,121.83
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,242.06,164.1
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,297.35,209.58
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,351.24,253.72
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,408.79,299.5
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,461.65,340.64
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,514.91,380.79
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,565.17,417.39
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,614.73,452.32
