Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,660.12,483.63
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,701.2,511.3
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,739.98,537.74
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,776.51,561.15
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,808.84,580.5
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,838.51,597.99
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,862.41,612.92
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,883.14,625.89
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,897.53,633.57
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,908.36,639.09
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,915.89,643.94
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,920.2,646.87
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,919.22,646.94
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,915.14,645.16
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,905.56,639.62
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,892.69,632.09
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,875.23,620.68
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,854.56,607.25
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,828.71,591.44
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,799.98,573.7
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,766.17,552.69
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,729.97,529.68
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,692.9,505.39
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,650.31,476.74
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,603.14,443.17
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,555.0,408.07
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,503.9,370.58
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,452.73,331.85
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,396.4,287.67
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,343.01,244.6
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,287.87,199.92
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,235.33,156.91
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,182.6,114.9
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,134.46,78.88
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,87.99,49.7
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,49.29,35.77
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.31,27.11
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.22,18.9
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.24,3.34
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.76,8.36
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,36.4,24.51
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,58.93,44.73
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,97.48,60.44
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,139.66,88.3
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,187.81,124.84
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,238.33,165.18
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,291.79,208.44
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,344.02,251.35
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,398.34,295.01
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,450.12,335.8
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,503.23,376.48
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,553.62,414.06
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,602.37,449.44
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,647.69,481.6
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,692.1,512.37
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,730.96,538.38
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,767.76,562.02
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,800.75,582.33
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,824.9,596.59
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,849.35,612.11
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,870.78,625.63
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,886.48,634.31
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,898.95,640.96
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,906.39,645.53
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,910.66,648.16
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,910.16,648.02
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,906.63,646.04
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,898.13,640.72
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,886.37,633.4
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,868.74,622.49
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,847.96,609.62
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,822.47,593.42
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,794.15,575.31
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,765.35,557.07
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,728.8,532.87
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,688.13,504.63
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,645.74,474.67
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,550.43,404.41
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,463.55,339.99
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,466.34,343.2
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,447.62,328.36
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,393.24,286.0
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,340.62,244.04
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,286.22,199.99
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,234.71,157.97
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,183.17,117.2
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,136.89,82.8
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,90.05,52.74
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.36,38.16
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.95,29.99
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.22,21.21
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.62,4.66
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,11.37,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,20.87,7.33
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,35.54,23.63
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,50.44,36.94
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,61.17,46.43
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,91.85,59.21
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,101.17,70.21
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,92.28,69.1
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,138.25,104.15
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,189.38,143.12
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,215.99,163.48
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,242.82,183.71
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,260.47,196.66
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,277.12,208.56
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,329.19,247.04
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,387.92,289.89
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,344.52,256.3
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,299.99,221.75
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,443.66,328.9
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,595.85,438.6
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,591.31,432.7
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,588.79,428.6
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,644.7,468.05
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,696.16,503.82
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,757.19,545.49
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,822.73,589.27
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,822.38,587.87
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,819.79,585.35
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,864.76,619.73
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,900.95,644.3
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,891.38,637.42
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,878.6,628.78
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,861.26,617.61
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,840.82,604.52
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,815.36,587.96
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,787.16,569.6
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,753.75,546.73
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,717.99,521.44
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,678.22,495.09
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,636.81,466.96
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,591.36,434.41
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,544.79,400.31
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,493.11,362.44
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,442.42,324.14
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,389.64,282.64
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,337.62,240.69
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,283.74,197.18
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,232.54,155.44
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,180.93,114.27
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,133.37,78.45
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,87.76,49.58
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.23,34.57
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.81
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.19,18.66
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.23,3.16
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.82
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,32.23,20.94
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,49.74,36.5
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,65.55,50.33
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,87.97,64.41
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,107.88,80.24
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,126.75,95.5
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,176.27,131.36
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,238.12,177.72
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,277.25,209.06
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,317.01,240.47
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,396.63,300.88
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,496.23,376.91
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,513.27,388.84
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,511.71,385.61
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,595.42,449.03
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,684.16,515.25
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,723.09,541.69
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,760.08,566.34
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,793.91,587.45
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,825.57,606.85
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,850.91,621.77
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,864.9,629.0
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,888.08,642.42
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,899.32,647.81
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,858.79,616.04
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,808.7,575.27
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,807.84,573.77
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,804.92,570.72
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,769.06,546.31
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,736.18,523.85
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,807.04,576.87
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,850.64,607.69
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,825.22,591.27
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,796.95,573.31
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,683.97,493.19
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,571.11,410.58
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,621.29,451.4
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,646.44,473.1
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,562.98,411.81
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,487.9,356.5
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,442.8,324.28
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,395.42,289.61
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,358.68,261.17
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,316.52,227.74
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,273.82,193.01
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,227.52,154.49
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,179.46,116.93
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,135.73,84.48
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,93.05,56.76
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,56.39,41.33
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.74,31.32
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,34.2,21.87
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.6,4.44
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,10.46,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,19.77,5.77
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,35.02,23.19
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,50.44,37.07
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,61.6,46.97
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,92.38,62.28
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,123.54,87.74
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,145.9,108.03
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,193.19,142.09
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,252.92,187.04
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,294.18,220.34
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,335.03,252.56
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,380.79,287.61
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,428.31,323.34
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,513.9,388.36
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,608.71,459.84
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,654.11,492.45
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,698.32,523.58
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,737.13,549.42
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,773.63,572.55
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,806.58,593.0
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,836.88,611.48
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,861.48,625.73
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,882.88,637.78
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,897.53,645.61
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,908.51,651.08
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,915.98,655.43
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,920.14,657.7
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,919.73,656.02
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,916.09,652.36
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,906.87,646.57
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,894.28,638.68
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,876.99,627.8
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,856.4,614.8
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,801.97,577.37
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,739.89,531.01
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,716.88,516.72
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,690.31,499.58
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,650.49,473.62
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,608.84,445.82
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,591.18,434.92
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,557.84,411.66
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,506.46,373.59
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,454.91,334.27
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,400.67,291.18
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,347.31,247.73
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,289.74,200.89
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,236.73,157.12
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,183.23,114.1
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,134.08,76.91
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,86.63,46.76
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,46.24,32.91
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,38.09,25.84
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.49,18.09
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.86,2.78
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.47
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,34.19,22.45
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,46.4,33.64
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,53.03,39.68
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,91.25,54.46
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,136.0,84.06
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,185.08,121.58
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,234.15,161.58
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,288.31,206.59
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,341.2,251.02
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,395.95,296.05
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,450.43,339.22
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,503.96,380.44
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,553.47,418.13
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,602.44,454.38
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,648.05,487.43
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,689.53,516.88
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,728.7,544.71
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,765.75,569.46
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,797.87,589.58
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,827.4,607.79
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,852.56,623.97
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,874.64,638.06
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,891.76,647.71
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,905.67,655.26
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,913.58,658.6
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,918.18,659.85
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,918.74,658.8
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,916.08,655.75
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,907.37,649.97
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,895.28,642.08
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,878.5,631.43
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,858.42,618.67
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,833.08,602.41
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,804.78,584.17
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,769.92,561.42
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,733.01,537.15
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,693.03,509.35
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,653.43,481.06
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,605.67,446.45
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,557.21,410.6
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,506.04,372.77
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,454.79,333.74
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,397.95,289.61
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,344.52,246.9
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,289.94,202.49
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,238.07,159.88
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,185.34,118.08
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,138.37,83.06
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,91.26,52.73
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,53.04,38.72
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,42.61,29.7
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.25,21.19
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.61,4.23
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,15.87,2.58
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,32.12,20.65
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,48.0,34.81
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,65.02,49.65
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,87.73,63.25
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,121.18,84.37
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,170.14,118.62
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,205.27,148.92
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,234.6,173.87
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,305.47,224.92
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,403.93,299.37
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,457.13,342.05
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,511.16,384.27
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,561.01,422.17
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,609.78,458.18
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,655.04,490.74
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,698.77,521.4
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,738.73,547.66
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,776.39,571.32
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,808.62,591.21
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,838.03,609.02
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,862.75,624.66
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,884.26,638.14
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,898.16,645.49
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,908.29,650.42
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,916.27,655.15
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,920.94,657.78
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,919.19,654.94
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,914.26,650.15
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,905.63,644.47
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,893.66,636.71
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,875.77,625.43
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,854.76,612.16
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,828.91,595.71
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,800.16,577.31
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,766.56,555.59
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,730.69,532.22
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,693.5,507.53
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,650.8,478.36
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,603.76,444.41
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,555.91,409.13
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,505.37,371.94
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,454.74,333.54
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,398.19,289.1
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,344.8,246.03
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,290.26,201.89
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,238.38,159.45
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,185.33,117.2
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,137.02,80.84
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,91.19,51.67
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,51.33,37.13
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.79,28.06
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.76,19.88
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,16.03,3.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.43,3.73
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.43,21.68
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,91.33,54.19
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,127.78,86.46
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,142.24,105.12
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,146.91,110.04
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,145.96,109.91
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,164.14,123.5
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,182.58,137.09
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,328.81,247.08
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,508.35,380.92
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,514.87,384.49
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,497.24,369.08
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,594.36,441.72
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,696.29,516.55
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,735.93,543.46
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,773.35,567.83
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,806.02,587.81
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,836.12,605.89
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,861.01,621.4
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,882.75,634.81
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,899.46,643.89
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,912.77,650.79
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,920.87,655.77
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,925.61,658.69
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,925.31,657.06
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,921.74,653.46
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,912.99,648.03
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,900.85,640.5
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,883.55,628.38
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,862.98,614.3
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,837.94,598.53
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,809.89,580.84
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,775.09,558.59
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,738.11,534.77
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,697.77,508.55
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,655.54,479.97
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,610.54,447.67
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,562.48,412.5
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,511.05,374.86
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,459.5,335.95
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,404.59,292.83
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,348.91,248.2
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,293.44,203.41
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,240.53,160.18
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,187.0,117.67
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,138.53,81.33
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,91.73,51.51
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,51.07,36.91
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.44,27.77
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.78,19.88
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,16.04,2.97
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.01,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,18.47,2.5
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,32.95,21.23
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,47.65,34.48
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,59.16,44.66
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,92.48,59.25
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,130.63,84.61
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,174.25,117.5
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,227.64,157.27
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,292.26,207.57
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,324.13,238.72
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,335.31,250.85
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,321.68,241.64
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,294.0,220.29
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,318.1,237.49
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,342.25,254.35
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,368.56,272.53
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,394.79,290.39
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,479.22,350.81
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,563.54,409.62
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,524.83,379.74
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,474.98,342.38
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,358.21,259.51
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,234.51,169.62
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,386.93,279.73
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,536.46,382.79
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,610.79,434.07
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,677.65,479.83
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,715.7,504.86
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,745.84,524.62
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,825.61,583.57
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,889.73,627.92
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,805.39,570.37
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,714.19,505.24
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,717.92,510.34
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,713.46,509.47
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,679.34,486.88
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,643.83,463.26
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,503.61,364.46
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,372.76,270.11
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,482.35,353.01
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,549.91,401.82
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,499.11,364.66
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,448.48,327.06
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,355.6,258.49
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,283.34,206.12
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,269.46,191.51
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,238.15,160.88
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,184.79,119.14
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,138.68,84.92
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,94.31,56.35
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,57.47,42.38
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.82,31.5
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,34.88,22.46
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.96,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.1,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,17.33,1.17
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,34.8,22.73
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,51.02,37.45
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,64.19,49.1
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,99.66,66.19
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,108.83,76.77
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,98.79,74.59
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,132.48,100.39
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,168.64,127.92
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,172.07,130.38
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,172.82,130.54
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,241.53,182.49
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,314.72,236.92
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,370.25,277.44
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,426.61,318.0
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,426.41,316.15
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,417.55,308.01
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,580.65,430.37
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,749.62,552.32
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,780.37,571.37
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,811.84,590.66
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,757.45,547.02
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,680.67,487.55
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,791.96,568.66
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,894.57,638.3
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,902.86,642.78
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,907.99,645.93
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,908.16,646.26
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,905.2,644.68
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,896.79,639.69
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,885.2,632.72
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,867.77,620.74
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,847.33,606.87
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,821.83,590.77
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,793.64,572.87
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,759.59,550.81
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,723.54,526.37
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,683.78,500.11
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,643.0,472.5
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,595.4,438.5
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,547.79,403.78
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,497.32,366.98
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,447.23,329.4
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,392.81,287.13
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,339.15,244.81
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,286.58,203.1
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,237.4,163.75
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,187.25,125.16
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,144.73,94.37
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,103.96,67.67
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,70.1,52.85
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,52.75,38.02
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,37.61,24.61
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,19.62,4.35
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,35.38,23.05
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,54.01,39.75
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,64.82,49.42
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,99.49,65.53
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,138.17,91.05
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,184.71,125.88
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,216.19,155.75
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,237.13,176.18
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,304.45,226.16
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,391.86,292.89
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,443.63,334.01
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,497.48,375.87
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,547.74,414.01
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,597.98,451.18
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,644.43,484.94
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,689.13,516.76
