Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,729.13,544.3
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,767.32,570.04
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,800.96,591.72
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,832.22,611.34
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,857.94,627.99
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,880.77,642.68
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,895.08,650.47
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,905.79,655.92
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,914.02,660.94
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,919.12,663.98
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,918.86,662.15
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,915.53,658.4
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,906.38,652.08
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,894.11,643.79
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,876.99,632.61
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,856.94,619.54
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,830.99,602.57
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,802.43,583.73
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,769.75,561.49
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,734.62,537.31
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,695.44,509.82
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,652.77,479.53
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,605.67,445.68
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,558.05,410.77
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,506.73,373.15
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,455.86,334.87
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,401.73,293.33
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,349.69,252.4
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,293.03,207.38
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,242.26,166.56
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,190.79,126.42
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,145.32,92.7
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,101.61,64.05
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,67.41,50.65
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,51.49,36.98
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,38.32,25.14
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,19.99,4.15
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.34,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,32.92,21.08
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.97,40.41
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,91.62,55.68
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,119.97,82.3
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,125.06,94.06
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,171.68,127.99
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,228.3,170.3
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,301.48,223.49
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,399.63,298.0
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,453.08,340.79
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,508.94,384.34
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,558.98,422.37
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,608.47,458.96
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,654.26,491.96
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,698.81,523.28
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,735.27,547.97
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,772.75,571.69
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,805.73,592.23
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,836.13,610.84
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,750.91,547.12
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,626.38,452.35
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,781.84,567.76
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,915.84,659.36
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,924.1,663.66
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,928.99,666.45
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,928.82,664.9
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,925.35,661.31
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,916.64,655.54
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,904.52,647.65
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,887.63,635.62
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,867.38,621.49
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,841.35,604.68
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,812.31,585.88
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,779.17,564.51
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,743.4,541.26
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,702.37,514.91
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,659.41,485.56
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,612.41,451.57
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,565.16,416.63
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,513.2,378.3
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,461.02,338.63
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,405.46,294.76
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,351.49,251.1
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,293.67,204.25
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,240.44,160.42
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,186.39,117.2
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,137.61,80.31
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,90.41,49.79
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,50.67,36.56
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,37.85,25.6
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.5,17.95
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.88,1.28
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.36,17.23
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,45.57,33.11
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,84.65,46.93
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,130.17,76.23
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,181.6,115.59
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,233.65,157.91
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,293.07,206.86
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,347.65,252.82
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,403.77,299.03
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,457.83,342.56
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,512.84,385.59
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,563.42,423.98
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,613.11,460.6
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,659.06,492.68
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,703.39,522.66
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,743.26,549.79
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,780.78,574.84
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,813.73,595.41
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,843.8,613.88
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,869.06,628.8
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,891.08,641.51
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,902.54,647.22
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,909.52,650.07
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,917.12,654.82
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,921.47,657.53
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,921.25,657.61
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,917.87,655.73
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,909.03,650.12
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,896.9,642.45
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,879.72,630.18
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,859.38,615.93
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,833.81,600.64
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,805.37,583.37
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,775.61,564.1
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,738.41,539.22
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,697.19,510.43
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,654.3,479.99
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,607.3,446.14
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,559.27,410.86
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,507.97,373.21
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,456.82,334.62
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,401.78,292.21
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,349.0,250.54
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,294.23,206.68
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,242.53,164.84
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,188.44,122.45
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,142.38,88.19
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,97.66,58.89
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,60.82,44.76
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,47.75,33.56
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,35.5,22.59
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.29,2.35
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.11,15.35
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.46,25.83
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,42.32,30.35
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,83.41,45.26
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,130.24,75.38
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,182.96,115.76
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,236.28,159.64
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,295.47,208.7
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,350.34,254.59
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,406.83,300.7
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,461.12,344.04
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,515.62,386.22
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,566.81,424.52
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,615.92,460.16
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,661.01,491.87
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,704.3,521.43
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,744.28,547.29
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,781.99,570.48
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,814.46,590.13
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,844.03,607.69
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,868.77,621.95
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,890.32,634.09
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,906.82,642.93
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,919.89,649.6
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,927.28,654.06
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,931.31,656.49
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,930.64,656.24
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,926.71,654.03
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,917.7,648.66
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,905.34,641.35
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,887.0,628.88
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,865.48,614.43
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,840.0,600.02
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,811.6,583.55
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,777.77,562.08
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,741.6,538.88
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,704.91,515.17
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,662.35,486.46
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,615.06,452.66
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,566.85,417.41
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,515.27,379.46
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,463.59,340.32
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,406.66,295.65
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,352.6,252.11
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,297.01,207.2
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,244.12,163.96
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,190.14,121.01
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,141.43,84.24
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,94.53,53.66
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,53.75,38.92
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.84,27.9
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.8,19.63
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,16.07,0.88
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.91,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,32.43,20.32
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,47.57,34.26
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.42,40.58
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,91.47,55.8
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,134.92,84.06
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,185.11,121.85
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,216.62,154.68
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,227.02,168.84
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,302.45,223.62
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,402.34,298.67
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,455.51,339.87
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,509.09,380.08
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,559.41,417.34
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,609.52,453.33
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,654.32,483.51
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,697.37,511.49
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,736.99,537.2
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,774.67,560.92
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,805.89,578.92
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,834.14,594.72
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,858.98,609.36
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,880.92,622.03
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,894.68,628.38
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,904.89,632.53
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,912.72,637.18
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,917.44,639.99
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,915.86,637.61
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,911.24,633.47
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,901.79,628.36
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,889.28,621.38
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,871.54,611.1
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,850.94,599.02
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,829.4,586.3
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,800.35,568.17
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,764.32,545.09
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,726.72,520.54
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,686.12,494.24
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,644.26,466.48
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,597.68,434.11
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,550.62,400.65
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,499.91,364.37
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,449.91,327.62
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,393.88,285.0
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,342.55,244.95
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,289.6,203.68
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,240.25,164.85
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,189.94,126.23
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,145.43,93.53
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,103.29,65.88
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,68.46,47.02
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,50.66,35.9
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,36.11,22.99
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,18.78,1.31
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.18,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,18.49,9.18
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,30.88,20.39
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,46.88,34.35
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,63.12,46.07
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,80.42,60.07
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,97.93,73.94
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,152.64,113.9
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,219.49,163.58
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,283.97,210.99
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,365.68,272.22
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,432.88,322.43
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,510.29,379.78
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,522.65,387.76
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,513.59,378.87
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,606.13,446.68
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,703.78,516.53
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,740.27,539.81
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,778.0,562.63
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,811.22,582.38
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,841.84,600.26
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,808.3,575.03
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,744.34,526.99
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,838.32,593.38
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,912.64,641.14
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,920.18,645.46
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,924.53,648.35
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,923.89,647.15
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,920.15,644.1
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,911.93,639.38
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,900.47,632.7
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,883.11,621.27
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,870.86,613.19
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,844.5,598.55
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,815.31,581.98
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,781.89,561.22
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,745.91,538.41
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,704.72,510.59
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,661.82,481.05
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,614.62,447.89
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,566.48,413.28
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,513.55,375.17
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,461.33,336.36
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,406.48,294.48
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,352.98,252.43
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,297.09,207.73
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,244.15,164.81
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,190.66,122.35
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,142.23,85.7
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,93.91,53.74
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,54.84,35.16
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,40.47,27.56
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.26,18.31
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.24,16.06
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.9,27.94
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.19,34.6
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,88.31,51.48
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,133.11,80.48
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,184.39,119.5
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,236.26,161.53
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,292.72,207.72
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,347.74,253.18
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,404.75,299.1
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,460.71,342.37
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,515.52,383.34
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,566.52,420.93
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,616.95,456.95
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,663.59,489.47
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,708.84,520.2
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,745.51,543.94
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,783.24,567.0
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,816.5,587.04
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,847.04,605.15
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,872.1,620.87
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,894.02,634.62
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,911.8,644.42
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,926.34,652.19
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,934.31,657.22
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,938.89,660.24
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,937.88,658.71
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,933.56,655.19
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,924.48,649.63
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,912.0,642.02
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,893.92,631.36
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,872.57,618.61
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,846.33,602.25
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,817.12,583.94
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,783.54,562.85
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,747.44,539.93
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,706.33,513.87
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,663.32,484.99
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,618.57,453.11
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,570.41,418.14
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,518.14,380.16
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,465.69,340.82
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,410.33,297.54
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,354.08,252.56
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,297.59,207.01
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,243.62,162.82
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,189.02,119.11
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,139.3,81.23
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,91.32,49.73
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,50.82,31.4
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,36.42,24.24
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,28.01,16.49
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.07,14.95
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.37,26.51
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.68,33.16
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,85.61,49.6
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,129.42,77.88
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,179.72,115.96
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,212.1,150.56
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,221.22,164.43
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,295.61,217.72
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,396.07,292.62
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,451.21,335.73
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,505.31,376.98
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,555.85,414.18
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,605.86,449.78
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,502.62,372.29
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,351.24,257.05
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,443.69,323.72
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,535.2,387.16
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,589.22,423.56
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,651.7,465.07
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,771.42,551.53
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,880.27,624.52
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,814.11,575.94
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,719.47,505.34
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,830.57,586.2
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,921.38,646.54
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,841.9,592.39
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,739.74,519.15
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,831.75,587.82
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,897.14,633.02
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,880.49,622.58
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,860.6,610.7
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,835.05,595.14
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,806.63,577.68
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,776.97,559.3
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,739.55,535.57
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,698.94,508.26
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,656.59,479.19
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,609.44,446.08
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,561.58,411.66
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,509.15,373.92
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,457.41,335.45
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,402.63,293.03
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,349.34,250.64
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,294.09,206.5
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,241.82,164.1
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,189.3,122.28
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,141.68,86.05
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,93.4,53.82
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,54.47,34.82
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.72,27.05
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.5,17.7
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.95,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.52,13.58
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.18,23.0
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.18,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,79.51,42.5
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,125.65,72.07
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,177.71,111.61
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,229.84,154.06
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,288.2,201.87
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,342.6,246.55
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,398.64,291.31
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,453.17,333.12
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,508.4,373.91
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,559.22,411.26
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,609.3,447.04
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,655.27,479.37
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,699.74,509.97
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,739.94,535.42
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,777.86,559.04
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,811.65,580.08
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,842.64,599.19
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,868.02,615.61
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,890.17,630.01
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,907.22,639.9
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,920.77,647.61
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,928.97,653.35
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,933.7,657.0
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,933.16,657.39
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,929.2,655.71
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,920.89,650.84
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,909.1,643.84
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,891.67,632.16
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,870.96,618.44
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,845.25,603.82
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,816.51,587.11
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,782.54,565.57
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,746.06,542.2
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,675.69,493.09
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,605.14,442.16
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,577.22,423.58
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,546.28,401.84
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,479.1,353.24
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,419.99,309.72
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,373.2,273.82
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,326.08,236.74
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,286.96,203.6
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,241.33,163.66
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,187.6,120.55
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,138.45,82.83
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,91.88,51.18
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,50.5,31.03
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,35.67,23.71
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,27.24,15.85
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.16,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.94,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.91,25.24
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,43.88,31.62
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,82.47,46.1
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,127.62,75.19
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,179.14,114.25
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,230.96,156.31
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,287.39,202.61
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,344.51,249.41
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,401.25,294.8
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,455.59,336.49
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,510.59,377.13
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,561.46,414.43
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,611.69,450.19
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,656.64,481.66
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,701.68,512.42
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,742.18,539.61
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,780.46,564.72
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,813.75,585.25
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,844.31,603.89
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,869.79,618.89
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,892.11,631.84
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,905.42,639.04
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,914.8,643.83
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,923.52,649.38
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,928.96,652.95
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,928.89,653.4
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,925.58,651.92
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,916.69,646.71
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,904.5,639.49
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,886.78,627.48
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,865.92,613.53
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,840.25,598.81
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,811.68,582.11
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,778.17,561.18
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,737.73,534.66
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,696.97,506.92
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,654.64,477.59
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,607.62,444.31
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,559.62,409.65
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,507.8,372.26
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,456.37,334.09
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,402.37,292.45
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,350.07,251.15
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,295.27,207.86
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,241.42,164.86
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,189.37,123.85
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,142.11,88.07
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,96.86,57.98
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,59.51,38.83
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.73,29.34
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,31.07,18.69
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,15.93,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.67,11.89
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.37,23.08
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,39.35,27.77
