Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,80.54,42.96
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,127.49,73.09
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,180.43,113.31
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,234.01,156.87
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,293.75,205.57
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,349.3,251.02
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,406.5,296.3
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,461.47,338.29
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,516.85,378.76
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,567.77,415.3
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,617.95,450.09
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,664.72,480.77
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,709.83,509.36
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,750.23,535.74
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,788.33,560.33
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,821.95,580.75
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,852.67,599.22
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,878.56,615.11
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,901.22,629.01
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,918.32,638.93
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,931.91,646.73
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,940.15,652.26
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,944.91,655.76
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,944.85,655.0
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,941.36,652.21
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,932.57,647.27
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,920.29,640.25
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,903.58,630.8
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,883.39,619.17
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,857.34,603.51
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,828.19,585.81
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,794.43,565.02
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,757.99,542.31
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,716.88,517.19
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,673.72,488.88
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,626.34,455.68
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,577.64,420.74
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,525.73,383.27
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,473.04,344.03
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,417.0,300.54
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,361.72,256.41
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,304.0,210.01
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,248.57,164.67
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,190.44,117.97
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,138.82,78.3
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,88.43,45.15
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,45.19,25.84
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,31.34,20.03
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,24.18,13.24
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.98,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.36,10.73
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,36.51,25.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,79.1,41.1
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,126.45,71.33
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,179.7,111.63
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,235.9,157.04
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,293.31,203.64
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,348.77,248.96
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,405.8,294.26
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,460.52,336.66
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,515.75,378.08
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,567.24,415.58
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,617.9,451.37
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,664.49,483.43
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,709.46,513.43
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,750.79,538.73
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,789.78,562.21
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,823.65,582.12
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,854.65,600.06
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,880.47,615.9
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,903.0,629.71
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,919.1,638.22
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,931.51,644.51
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,940.28,649.99
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,945.55,653.43
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,945.5,652.31
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,941.98,649.19
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,933.13,644.26
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,920.77,637.25
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,903.59,627.29
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,883.03,615.25
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,857.43,599.75
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,828.74,582.27
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,792.49,560.08
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,754.13,536.33
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,713.29,511.55
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,670.47,483.48
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,623.54,450.87
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,576.41,417.29
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,524.05,379.97
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,471.41,341.2
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,415.49,298.19
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,360.6,254.77
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,301.52,207.84
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,246.84,163.51
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,190.98,119.05
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,139.77,80.07
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,90.34,47.62
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,48.32,28.37
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,33.96,22.04
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,26.03,14.52
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.27,11.25
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,42.41,30.26
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,82.94,46.29
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,128.42,75.75
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,180.25,115.08
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,232.53,157.17
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,289.3,203.12
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,344.21,247.93
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,402.76,294.26
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,457.4,335.73
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,513.03,376.36
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,564.5,413.58
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,615.35,449.22
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,660.64,480.17
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,706.36,510.57
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,746.65,536.61
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,784.71,560.69
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,818.93,581.56
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,850.5,600.61
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,876.7,615.84
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,899.73,629.05
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,916.73,638.47
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,930.31,645.82
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,939.5,651.56
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,945.21,655.26
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,945.16,655.81
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,941.67,654.33
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,932.85,649.31
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,920.54,642.2
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,903.42,630.8
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,882.93,617.35
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,856.53,602.5
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,827.07,585.59
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,791.42,563.31
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,753.66,539.51
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,712.63,513.22
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,669.67,483.88
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,624.48,452.44
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,575.66,417.73
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,522.85,379.98
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,469.84,340.84
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,413.84,297.67
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,358.88,254.12
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,300.08,207.37
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,245.73,163.27
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,190.37,119.12
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,139.68,80.47
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,90.3,47.93
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,48.42,28.43
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,34.01,22.05
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,25.0,13.62
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.62,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.66,11.34
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.51,30.4
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,84.1,47.82
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,128.97,77.04
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,180.41,116.22
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,232.43,158.22
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,289.3,204.47
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,344.2,249.52
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,402.78,296.13
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,457.3,337.71
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,512.9,378.51
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,564.35,415.63
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,615.19,451.04
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,660.2,481.68
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,705.63,511.7
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,746.3,536.65
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,784.74,559.49
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,818.19,579.15
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,848.88,596.92
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,874.06,612.37
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,896.04,625.87
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,912.5,635.03
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,925.44,642.06
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,933.55,646.78
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,938.25,649.51
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,937.69,648.14
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,933.78,644.83
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,925.16,639.71
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,913.15,632.6
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,895.08,622.14
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,873.79,609.69
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,848.06,595.38
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,819.39,579.1
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,782.69,556.29
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,748.97,535.32
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,707.67,508.31
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,664.6,479.17
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,616.34,445.8
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,567.37,411.16
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,515.52,374.39
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,462.55,335.66
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,406.52,292.98
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,352.38,250.6
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,296.31,206.42
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,243.18,163.81
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,189.54,121.44
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,141.68,85.34
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,93.15,52.97
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,54.12,33.47
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.54,24.77
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.46,14.54
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,22.17,10.72
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,39.05,26.85
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,57.3,42.83
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,81.58,59.07
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,107.39,78.28
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,136.9,100.71
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,196.02,142.49
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,274.3,200.44
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,323.51,239.46
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,375.78,280.21
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,426.08,318.17
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,479.12,357.11
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,527.26,391.19
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,578.59,426.28
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,626.42,458.23
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,675.3,489.91
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,715.15,515.52
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,753.53,539.74
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,790.55,561.99
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,822.2,579.79
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,847.84,595.4
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,870.76,609.3
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,893.66,623.18
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,913.86,635.34
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,922.73,640.04
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,928.29,642.85
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,930.02,643.81
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,917.63,636.06
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,908.94,631.68
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,906.92,631.51
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,889.75,621.8
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,869.33,610.11
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,843.35,594.83
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,814.53,577.63
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,539.09,390.22
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,261.63,187.57
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,225.43,162.63
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,189.75,137.13
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,198.29,143.85
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,206.45,150.26
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,244.67,179.55
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,275.55,203.03
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,233.52,172.42
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,193.89,143.38
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,175.98,130.03
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,156.95,115.37
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,129.62,94.7
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,103.94,75.25
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,79.95,57.21
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,59.17,41.41
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,40.51,27.65
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,21.99,11.28
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.01,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,24.44,12.17
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,40.74,28.33
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,58.93,44.37
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,87.46,61.68
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,117.67,82.96
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,153.64,110.0
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,168.75,125.61
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,173.02,131.4
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,244.15,184.73
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,331.0,250.49
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,343.62,260.43
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,343.55,259.83
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,454.64,343.87
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,580.31,436.72
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,626.06,468.48
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,671.88,500.06
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,711.41,527.26
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,749.48,553.07
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,784.36,575.39
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,817.53,596.22
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,685.4,499.85
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,515.68,374.92
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,393.61,288.26
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,263.49,193.06
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,294.0,215.62
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,324.51,237.6
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,444.93,324.55
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,556.57,402.52
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,742.69,538.08
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,889.54,640.08
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,790.38,569.83
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,682.99,492.48
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,643.71,466.3
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,597.64,434.86
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,619.51,452.45
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,628.32,460.51
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,441.22,327.44
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,263.87,196.11
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,434.98,328.37
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,556.09,417.04
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,505.07,378.76
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,454.42,340.58
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,400.75,298.54
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,348.06,256.14
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,292.86,211.51
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,240.87,168.82
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,186.44,124.54
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,139.19,87.6
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,93.38,56.15
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,55.41,35.94
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.93,26.01
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.7,14.3
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,24.71,12.14
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,42.98,30.31
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,58.23,43.95
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,93.27,63.24
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,131.62,89.59
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,176.73,123.37
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,223.47,160.01
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,274.99,200.77
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,324.71,240.16
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,377.59,281.15
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,428.29,319.74
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,481.04,358.83
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,479.75,357.45
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,452.0,335.98
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,470.29,347.92
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,485.81,357.3
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,615.39,452.41
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,750.28,547.92
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,589.26,431.49
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,387.1,282.11
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,378.42,276.52
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,369.24,269.77
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,633.01,463.4
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,878.6,632.34
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,865.93,619.18
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,847.72,604.45
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,871.46,624.31
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,890.29,640.7
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,881.25,635.02
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,869.45,627.74
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,852.64,617.28
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,833.15,605.02
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,788.44,573.42
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,745.41,542.84
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,735.94,539.48
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,720.63,531.58
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,543.94,403.73
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,372.84,276.35
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,433.65,323.79
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,479.87,358.36
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,467.83,350.07
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,441.21,330.16
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,378.87,282.22
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,321.86,237.9
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,272.31,198.9
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,225.67,162.04
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,179.6,125.55
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,137.77,93.39
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,98.07,65.66
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,65.17,45.16
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,45.74,32.29
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,27.83,15.67
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.98,10.44
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.0,25.97
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.51,34.69
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,85.73,52.24
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,127.85,80.51
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,177.0,118.22
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,229.46,160.65
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,285.61,206.71
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,339.24,250.96
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,395.37,296.12
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,409.98,309.35
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,401.75,302.99
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,496.36,374.88
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,608.0,457.86
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,655.34,490.33
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,701.8,521.55
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,742.98,548.1
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,782.13,571.9
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,810.47,588.47
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,841.88,606.99
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,867.14,622.92
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,889.35,636.93
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,907.52,648.39
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,922.5,657.9
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,930.92,663.31
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,936.0,666.73
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,936.38,666.27
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,933.46,663.81
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,924.88,658.86
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,912.96,651.87
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,895.0,641.34
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,873.81,628.72
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,847.78,613.88
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,818.84,596.99
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,785.54,576.04
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,749.79,553.24
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,712.57,529.48
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,668.92,499.78
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,620.51,465.1
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,571.25,428.97
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,508.28,382.11
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,451.04,338.68
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,377.83,282.54
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,317.35,235.82
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,269.18,197.39
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,222.0,159.0
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,175.43,121.47
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,131.95,87.27
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,90.79,57.83
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,56.66,37.69
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,38.79,26.58
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,24.95,13.24
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.22,9.58
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.45,23.94
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,46.28,33.78
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,85.01,51.53
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,127.74,80.33
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,177.56,118.72
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,229.75,161.44
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,284.45,206.66
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,318.86,238.78
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,338.52,257.06
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,355.89,270.97
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,360.6,274.04
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,353.98,267.94
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,336.31,253.16
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,304.93,228.71
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,265.6,198.22
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,315.83,235.24
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,361.95,268.47
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,473.56,348.9
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,581.75,423.97
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,541.73,393.58
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,489.67,355.55
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,530.86,383.64
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,581.58,417.06
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,586.94,420.13
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,591.59,422.99
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,781.38,556.62
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,934.23,653.03
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,926.07,645.85
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,914.55,638.47
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,733.7,518.94
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,523.62,371.13
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,701.13,501.52
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,824.51,586.21
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,676.08,485.33
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,522.67,376.3
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,611.65,444.77
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,664.45,485.27
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,618.48,453.39
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,571.01,420.18
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,517.89,381.66
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,465.14,342.26
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,409.83,299.8
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,355.36,256.69
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,298.83,211.33
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,245.3,167.7
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,190.75,123.85
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,140.8,85.19
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,92.42,52.56
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,50.67,31.03
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.9,22.4
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.47,11.89
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.85,8.87
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.5,23.93
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,45.1,32.76
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,84.27,49.81
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,128.02,79.11
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,180.69,119.65
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,232.38,161.5
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,289.59,208.16
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,344.64,253.47
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,402.08,299.46
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,456.82,342.17
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,513.74,385.07
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,565.77,423.05
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,617.43,459.53
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,665.21,492.24
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,711.95,523.29
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,749.09,547.57
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,787.88,572.25
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,822.37,592.66
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,854.4,611.27
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,880.79,627.75
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,904.06,642.28
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,923.97,653.39
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,940.76,662.55
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,950.07,668.84
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,955.86,673.06
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,955.78,672.31
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,952.16,669.47
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,840.15,595.62
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,706.96,500.33
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,706.57,501.19
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,704.03,499.83
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,787.91,563.55
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,835.74,598.39
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,801.03,576.29
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,763.76,552.85
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,722.1,527.31
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,678.42,498.91
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,630.07,464.86
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,580.6,429.14
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,528.29,391.01
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,474.57,350.65
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,417.88,306.25
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,362.43,261.57
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,304.05,214.14
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,246.14,166.42
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,189.61,120.53
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,138.13,80.49
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,88.18,46.87
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,46.35,26.77
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,30.56,19.46
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.02,10.4
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
