Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.61,6.85
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,39.35,27.73
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,80.27,43.27
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,127.45,74.71
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,181.36,116.6
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,235.07,161.07
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,295.91,211.85
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,351.94,258.96
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,409.75,306.24
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,465.14,350.41
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,520.82,393.37
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,572.96,432.34
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,624.78,469.86
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,671.98,503.22
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,717.69,534.14
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,759.19,561.47
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,798.36,586.99
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,832.29,607.77
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,863.4,626.52
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,889.78,641.81
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,912.9,654.91
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,930.71,664.78
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,945.07,672.49
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,954.08,678.21
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,959.47,681.75
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,958.91,680.18
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,954.75,676.46
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,945.59,671.04
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,932.86,663.42
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,914.84,652.45
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,893.48,639.36
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,866.96,622.71
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,837.34,604.0
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,799.21,579.53
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,759.35,553.76
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,718.04,527.85
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,674.81,498.91
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,628.94,466.21
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,579.35,430.13
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,526.0,391.13
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,472.59,350.85
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,415.7,306.13
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,358.66,260.21
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,300.84,213.23
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,245.92,167.88
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,190.14,122.79
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,140.0,83.97
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,91.19,51.01
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,50.96,30.93
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.8,21.24
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.71,10.54
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,7.01
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.45
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,48.85,35.89
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,87.17,52.57
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,131.53,82.55
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,185.67,124.27
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,237.57,165.86
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,297.09,214.24
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,353.4,261.1
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,412.05,308.67
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,470.05,353.8
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,528.17,397.54
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,581.2,436.9
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,633.73,474.72
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,682.49,508.87
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,726.45,538.89
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,768.65,565.51
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,808.62,590.23
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,843.84,611.48
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,876.36,630.76
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,902.95,647.34
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,926.31,661.83
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,944.48,671.85
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,959.2,679.71
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,968.08,685.07
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,973.39,688.29
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,973.76,687.06
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,970.57,683.7
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,960.98,677.81
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,947.85,669.79
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,929.78,658.69
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,908.24,645.43
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,881.2,628.61
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,851.04,609.75
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,816.23,587.76
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,778.72,563.85
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,736.15,536.19
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,691.57,505.86
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,642.19,471.13
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,592.86,435.57
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,538.3,396.09
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,483.55,355.2
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,425.98,310.35
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,369.41,265.02
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,309.66,217.2
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,250.51,169.0
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,193.01,122.33
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,140.58,81.56
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,89.42,47.24
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,46.8,26.82
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,30.77,19.5
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.21,9.09
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,42.44,30.37
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,84.58,47.55
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,130.87,78.59
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,184.31,120.0
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,238.01,163.76
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,297.73,212.79
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,356.76,261.71
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,415.83,309.38
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,471.95,353.56
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,529.04,397.03
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,581.41,435.57
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,633.62,472.72
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,681.53,505.76
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,727.96,536.23
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,769.32,561.57
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,808.31,584.95
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,843.34,605.67
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,875.57,624.37
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,901.76,639.03
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,924.62,651.53
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,942.21,661.01
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,956.22,668.31
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,964.27,673.35
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,968.7,676.28
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,969.04,676.77
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,965.76,675.14
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,956.05,669.57
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,942.74,661.85
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,924.5,649.99
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,902.8,636.0
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,876.01,621.11
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,846.1,604.09
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,811.11,582.34
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,773.46,558.66
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,731.02,531.37
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,686.53,501.7
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,637.8,467.62
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,587.78,431.75
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,534.26,393.0
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,480.48,352.8
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,422.77,308.5
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,366.01,263.45
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,306.77,215.33
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,250.11,168.44
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,190.74,120.19
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,138.26,79.23
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,86.88,44.67
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,43.73,24.18
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.21,17.32
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.47,8.06
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.5,2.18
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.92,18.92
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,38.13,26.53
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,81.08,42.92
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,128.98,74.96
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,183.69,117.42
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,238.63,162.52
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,300.07,212.95
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,357.28,260.2
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,416.33,307.53
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,472.99,351.64
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,530.16,394.59
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,582.4,432.47
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,634.43,468.88
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,682.21,501.4
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,728.34,531.16
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,770.16,556.58
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,809.65,580.12
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,844.92,600.95
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,877.32,619.78
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,903.05,635.58
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,925.45,649.34
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,943.55,659.09
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,958.05,666.65
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,966.56,671.98
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,971.44,675.2
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,971.28,674.38
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,967.5,671.44
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,957.74,665.93
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,944.39,658.3
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,926.54,648.22
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,905.21,635.95
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,878.34,619.83
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,848.32,601.65
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,812.67,579.69
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,774.51,555.92
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,732.15,530.2
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,687.73,501.91
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,639.09,468.13
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,589.15,432.52
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,536.21,394.34
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,481.7,353.76
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,423.56,308.54
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,366.38,262.77
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,307.69,215.32
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,249.53,167.53
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,191.24,120.3
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,137.92,78.83
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,86.72,44.47
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,43.77,24.11
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,27.86,16.9
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.64,6.9
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.9,1.28
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.22,17.56
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,36.64,25.32
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,80.64,41.67
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,128.97,74.08
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,183.93,117.0
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,241.41,164.55
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,300.8,213.83
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,358.52,261.79
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,418.01,309.76
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,474.54,354.08
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,530.81,396.69
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,583.6,435.42
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,635.58,472.33
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,683.2,505.06
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,728.98,534.8
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,770.96,560.66
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,810.55,584.6
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,844.01,604.47
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,874.33,622.18
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,900.75,638.62
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,923.89,652.99
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,941.36,662.72
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,955.26,670.26
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,963.67,675.54
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,968.49,678.7
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,966.85,676.79
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,961.66,672.77
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,952.05,667.2
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,938.92,659.52
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,919.21,647.7
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,896.33,633.9
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,869.76,617.5
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,840.19,599.12
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,804.46,576.82
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,766.3,552.75
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,724.34,526.84
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,683.71,500.09
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,635.29,466.09
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,585.55,430.37
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,531.4,391.17
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,477.18,350.71
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,420.12,306.4
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,363.78,261.36
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,303.26,212.73
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,247.18,166.71
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,190.38,120.61
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,137.94,79.67
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,86.92,45.37
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,44.34,24.79
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,27.93,16.9
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.79,5.7
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.39,0.77
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.2,18.22
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,39.16,27.35
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,82.95,44.29
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,131.1,76.71
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,186.33,119.67
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,241.85,165.77
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,303.44,216.93
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,361.46,264.84
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,421.5,312.89
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,478.1,356.91
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,535.22,399.72
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,588.98,438.61
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,640.03,474.3
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,688.54,507.06
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,735.45,537.08
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,776.83,563.27
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,815.84,587.67
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,850.18,607.6
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,881.59,625.46
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,907.66,641.52
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,930.4,655.53
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,946.57,664.11
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,959.01,670.45
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,967.82,676.03
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,973.06,679.52
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,971.41,677.85
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,966.21,674.12
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,956.09,668.43
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,942.46,660.64
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,923.56,649.93
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,901.35,637.12
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,873.68,621.74
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,843.02,604.29
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,804.45,580.24
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,769.5,558.4
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,725.77,530.14
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,680.31,499.15
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,630.95,464.68
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,580.79,428.77
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,526.48,389.75
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,471.47,348.94
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,413.96,304.32
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,357.95,259.64
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,299.57,212.71
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,244.51,167.68
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,188.42,122.39
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,137.48,82.76
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,88.83,49.76
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,47.74,28.41
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.21,18.72
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.85,4.91
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.91,0.13
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.52,18.51
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,41.22,29.19
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,83.63,47.47
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,129.01,78.36
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,181.91,119.46
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,235.25,163.21
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,293.51,211.07
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,349.81,257.47
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,408.47,304.42
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,465.33,348.75
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,521.97,391.51
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,574.79,430.03
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,627.19,467.01
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,675.14,498.93
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,717.97,526.2
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,759.56,551.79
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,798.99,575.59
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,833.6,595.93
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,865.41,614.27
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,891.53,630.13
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,914.49,644.0
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,932.33,653.65
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,946.75,661.23
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,954.9,665.99
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,959.56,668.73
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,959.28,667.46
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,955.53,664.18
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,945.98,658.45
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,933.0,650.71
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,913.87,639.5
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,891.54,626.31
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,864.7,609.67
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,834.9,591.15
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,799.18,568.99
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,761.17,545.2
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,723.59,522.36
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,679.25,493.16
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,629.81,458.96
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,579.47,423.29
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,525.35,384.7
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,471.33,344.94
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,413.09,300.33
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,357.24,256.24
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,298.46,209.51
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,242.95,164.54
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,186.74,119.69
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,136.16,80.86
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,87.26,48.11
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,46.19,27.05
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.46,18.0
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.87,3.88
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.57
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,42.89,30.43
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,83.22,47.38
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,130.41,79.8
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,183.63,120.98
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,236.85,164.18
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,295.88,212.28
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,352.35,258.62
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,411.18,305.48
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,468.42,349.11
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,525.62,391.09
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,578.9,429.29
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,631.72,465.75
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,679.91,498.02
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,723.07,525.63
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,764.55,550.5
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,803.82,573.5
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,838.87,593.42
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,871.23,611.37
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,897.15,627.17
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,919.85,641.02
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,938.27,650.91
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,953.31,658.77
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,961.56,663.91
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,966.26,667.03
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,965.99,666.22
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,962.16,663.34
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,952.41,657.94
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,939.15,650.46
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,921.01,640.35
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,899.5,628.13
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,872.52,611.82
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,842.51,593.57
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,805.35,570.87
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,766.15,546.65
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,723.31,520.66
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,682.01,494.03
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,632.5,459.8
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,582.07,424.11
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,527.33,385.25
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,472.67,345.16
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,414.02,300.24
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,357.82,255.89
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,299.04,209.15
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,243.45,164.1
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,186.67,118.9
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,135.68,79.86
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,86.27,46.72
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,46.08,26.62
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.95,16.53
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.3,1.79
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,46.54,30.1
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,85.7,51.46
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,129.1,81.3
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,180.28,120.65
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,234.55,164.1
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,292.95,211.08
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,348.9,256.55
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,407.55,302.89
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,463.26,345.08
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,520.57,386.89
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,573.47,424.86
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,625.67,461.12
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,673.76,493.68
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,720.7,524.59
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,762.74,550.71
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,802.76,574.65
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,837.44,594.83
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,869.5,613.13
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,841.16,592.42
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,793.74,556.46
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,878.43,615.87
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,945.56,657.53
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,953.51,661.73
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,958.04,664.37
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,956.71,662.47
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,951.98,658.61
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,942.52,652.97
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,929.68,645.36
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,910.31,633.75
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,887.87,620.29
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,868.17,609.88
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,836.87,591.96
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,799.98,569.1
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,760.99,544.73
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,718.11,516.97
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,673.62,486.98
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,623.87,452.87
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,573.68,417.6
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,519.22,378.98
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,465.17,339.46
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,407.82,296.43
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,352.39,253.52
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,294.25,207.62
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,239.84,163.91
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,184.63,119.97
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,133.29,80.68
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,86.03,48.98
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,48.21,29.03
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.21,18.23
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.89,0.41
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.53,18.1
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,42.62,26.19
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,85.23,48.59
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,130.63,79.64
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,183.86,120.81
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,237.56,164.7
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,296.97,213.48
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,353.76,260.09
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,412.97,307.29
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,470.83,351.37
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,528.9,394.01
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,582.03,432.38
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,634.66,469.16
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,680.34,500.14
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,727.31,530.43
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,769.45,555.92
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,809.39,579.55
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,844.64,600.07
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,877.19,618.67
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,903.75,634.99
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,927.09,649.31
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,946.52,660.2
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,962.61,669.06
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,971.45,674.9
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,976.66,678.64
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,976.31,677.61
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,972.31,674.43
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,963.23,669.32
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,950.54,662.06
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,931.44,651.12
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,908.87,638.0
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,820.98,581.41
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,723.11,512.22
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,765.0,546.46
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,777.14,557.45
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,734.31,530.97
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,689.44,502.58
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,639.68,467.95
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,588.74,431.6
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,534.8,392.72
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,479.28,351.47
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,420.84,306.16
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,363.66,260.52
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,304.0,212.52
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,245.34,164.5
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,186.99,117.48
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,134.29,76.74
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,83.34,42.65
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,41.64,22.7
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,25.72,14.59
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.79,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
