Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.18,4.98
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,48.56,34.45
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,60.11,43.67
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,50.35,35.57
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,40.62,27.52
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,43.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,80.66,59.21
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,96.34,71.42
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,112.1,83.6
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,126.86,94.94
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,141.76,106.32
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,167.44,126.04
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,193.5,145.86
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,186.17,139.71
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,178.79,133.63
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,209.83,157.11
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,241.13,180.5
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,270.77,202.48
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,300.56,224.41
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,363.8,270.71
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,416.59,308.59
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,380.18,281.89
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,331.81,246.69
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,282.7,210.74
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,233.98,174.62
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,253.55,189.52
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,273.0,204.11
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,247.95,185.81
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,223.1,167.63
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,262.75,198.0
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,310.37,233.8
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,184.23,138.75
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,70.07,50.17
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,41.16,27.42
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,44.65,30.55
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,77.06,56.82
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,202.95,155.93
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,301.67,227.19
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,262.11,193.14
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,219.3,156.23
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,164.82,113.05
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,118.75,78.0
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,74.37,46.99
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,41.27,26.25
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,20.25,6.94
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.82,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.5,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.9,0.78
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.3,4.58
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,17.14,8.73
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,22.0,12.84
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,64.52,48.15
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,106.98,82.64
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,117.88,91.12
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,128.8,99.55
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,136.4,105.05
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,144.05,110.55
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,140.74,107.33
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,137.37,104.13
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,181.18,137.93
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,225.92,171.72
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,315.55,239.16
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,401.4,301.46
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,379.88,283.31
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,357.19,264.93
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,362.43,267.76
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,367.48,270.12
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,388.89,283.87
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,410.28,296.97
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,394.61,287.52
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,378.63,277.7
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,423.86,311.37
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,468.84,344.24
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,491.41,360.93
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,513.2,377.23
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,545.77,401.61
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,564.36,416.25
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,571.37,422.77
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,576.05,427.72
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,492.73,368.34
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,403.99,304.0
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,372.09,281.9
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,340.69,259.61
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,218.21,166.89
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,98.57,73.41
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,76.19,55.92
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,53.94,38.21
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,42.83,29.36
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,31.75,20.43
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,26.87,16.55
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,22.01,12.62
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,17.59,8.97
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.18,5.26
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.22,1.91
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.26,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.63,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,14.5,6.09
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,22.0,12.5
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,31.28,20.3
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,27.99
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,50.78,36.27
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,61.0,44.41
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,37.5,25.04
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.1,5.85
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,116.34,87.86
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,226.83,173.4
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,289.89,221.28
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,356.77,271.41
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,376.42,284.67
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,395.36,297.38
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,478.94,358.91
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,557.55,415.57
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,604.22,448.55
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,662.89,489.53
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,723.62,532.86
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,796.08,583.3
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,722.87,528.64
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,642.7,469.31
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,651.53,475.78
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,659.35,481.14
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,533.99,392.17
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,395.41,291.7
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,627.33,463.57
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,838.33,610.94
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,887.68,649.0
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,907.64,663.45
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,814.9,600.41
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,710.68,524.08
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,574.89,427.38
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,438.64,327.49
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,590.2,445.54
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,684.72,518.02
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,631.95,479.22
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,578.83,440.09
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,522.15,397.75
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,465.4,354.13
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,404.65,305.71
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,346.52,258.15
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,285.56,208.05
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,228.91,160.69
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,170.93,113.17
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,120.78,73.92
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,70.78,39.65
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,34.59,22.67
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,16.08,1.85
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.14,11.58
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,45.22,26.08
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,87.33,52.18
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,133.09,85.84
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,190.43,131.83
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,245.61,177.94
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,307.21,229.38
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,365.18,278.25
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,426.13,328.46
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,484.76,375.17
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,545.61,422.31
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,600.04,464.02
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,654.18,504.53
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,705.19,540.96
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,755.5,574.7
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,793.67,599.05
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,834.52,625.02
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,870.74,647.78
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,904.43,668.64
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,930.89,685.31
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,954.05,699.77
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,971.89,711.05
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,986.17,720.08
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,994.87,725.52
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,999.9,728.69
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,998.78,726.44
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,993.95,721.91
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,983.01,714.65
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,968.46,705.14
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,947.98,692.16
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,924.1,676.98
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,895.11,658.1
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,863.06,637.16
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,823.8,611.25
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,788.04,587.66
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,742.05,557.71
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,694.35,525.37
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,640.94,486.55
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,587.12,446.58
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,529.63,403.43
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,472.2,359.18
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,410.44,309.86
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,351.3,261.42
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,289.66,210.71
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,232.39,162.82
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,173.2,114.64
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,120.04,73.2
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,71.06,39.89
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,34.42,22.39
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.35,9.3
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,43.42,22.09
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,90.54,49.56
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,141.05,87.03
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,200.06,135.1
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,258.57,184.92
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,324.09,240.33
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,384.62,291.78
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,447.31,343.56
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,507.14,391.08
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,566.24,436.56
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,621.1,477.35
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,675.09,516.25
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,724.74,549.89
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,772.68,580.89
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,815.83,609.33
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,856.48,635.83
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,891.79,657.23
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,924.0,676.38
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,950.07,692.48
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,972.64,706.3
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,987.55,713.99
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,998.46,719.18
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,1006.32,723.68
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,1010.39,725.87
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,1007.72,724.14
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,1001.27,720.14
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,815.46,594.21
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,596.07,433.85
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,625.41,457.08
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,663.34,484.81
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,654.35,479.43
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,643.14,472.74
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,731.27,541.29
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,782.11,580.2
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,741.46,554.0
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,693.63,522.22
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,521.4,394.56
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,364.31,275.15
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,438.81,334.11
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,470.97,357.54
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,409.52,308.25
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,350.23,259.79
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,288.69,209.17
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,231.38,161.22
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,171.29,112.45
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,119.55,72.3
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,68.83,37.68
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,32.02,20.29
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.42,8.97
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,44.86,23.38
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,90.97,51.11
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,141.05,88.47
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,199.86,136.34
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,257.52,185.28
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,320.09,237.83
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,342.48,260.97
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,341.71,263.14
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,446.08,343.23
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,561.68,430.05
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,617.0,469.59
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,671.73,507.68
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,717.68,538.25
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,765.78,568.14
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,808.11,594.71
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,848.05,619.38
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,883.0,639.23
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,915.07,656.97
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,941.38,672.19
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,964.28,685.24
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,981.68,695.44
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,995.5,703.53
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,1003.23,707.97
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,1007.2,710.25
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,1004.93,707.41
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,998.91,702.44
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,987.69,695.82
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,972.8,687.06
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,951.43,674.35
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,926.62,659.55
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,897.21,641.83
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,864.74,622.11
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,823.28,596.87
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,780.09,570.21
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,614.3,455.29
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,449.37,334.75
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,419.39,314.67
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,388.39,292.71
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,347.44,263.14
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,307.23,233.53
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,272.5,207.04
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,237.17,179.36
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,247.32,182.48
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,227.96,158.75
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,168.65,110.13
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,117.0,69.75
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,67.76,36.51
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,29.54,18.11
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.83,8.8
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,44.73,25.52
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,86.65,52.4
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,132.34,86.37
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,186.93,129.92
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,243.65,176.59
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,303.5,225.41
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,326.31,247.05
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,330.95,252.34
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,425.4,323.11
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,537.34,404.16
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,458.32,344.08
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,327.54,244.76
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,531.98,396.28
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,740.47,537.0
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,782.6,561.0
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,822.77,585.82
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,857.01,606.49
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,888.51,625.43
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,841.2,593.8
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,764.52,540.83
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,879.65,621.26
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,965.09,674.63
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,973.19,679.93
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,977.84,684.17
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,975.57,684.27
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,969.82,682.35
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,959.19,676.77
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,955.9,675.9
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,934.64,664.37
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,910.16,650.87
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,880.8,634.09
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,848.61,615.29
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,810.97,592.62
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,770.78,567.92
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,691.19,514.22
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,611.59,458.16
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,529.4,399.07
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,448.61,339.85
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,380.41,289.85
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,312.79,239.31
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,255.09,195.2
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,199.23,152.1
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,166.72,126.67
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,135.35,101.64
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,104.98,77.13
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,76.62,54.28
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,51.06,34.3
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,28.95,17.52
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,11.82,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.4,7.35
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,44.09,24.06
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,86.68,50.94
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,133.61,86.0
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,191.83,132.69
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,246.79,178.22
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,306.99,227.4
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,364.95,273.36
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,425.91,319.55
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,483.55,361.17
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,542.6,401.64
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,597.3,440.79
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,650.76,478.27
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,699.14,510.54
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,746.05,540.69
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,788.31,567.86
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,828.55,593.61
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,862.7,614.93
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,894.07,634.42
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,920.46,651.32
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,943.74,666.38
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,869.81,617.6
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,771.2,548.4
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,890.59,634.13
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,977.42,690.6
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,986.98,696.89
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,981.06,694.47
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,831.46,596.09
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,656.84,473.42
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,802.88,581.52
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,908.31,654.16
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,877.72,634.12
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,844.39,613.52
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,804.96,589.16
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,763.58,563.22
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,717.78,532.85
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,672.36,501.43
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,619.05,464.04
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,565.75,425.76
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,508.44,383.99
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,452.12,341.67
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,391.62,294.52
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,333.73,248.09
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,273.58,199.45
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,215.6,151.89
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,159.33,106.5
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,110.64,68.71
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,63.79,36.42
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,28.63,17.0
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.61,6.31
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,44.46,24.6
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,86.98,52.26
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,133.62,87.39
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,189.12,132.12
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,246.3,179.88
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,306.6,229.86
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,364.45,277.34
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,425.39,325.92
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,482.94,370.64
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,542.21,415.34
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,596.86,456.09
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,650.15,494.93
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,700.18,530.11
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,749.47,563.21
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,792.13,591.4
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,832.72,618.0
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,754.44,559.54
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,633.62,468.14
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,800.49,592.11
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,940.22,687.35
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,954.23,693.95
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,976.18,706.76
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,857.8,624.88
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,703.69,512.66
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,859.98,628.74
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,969.8,704.44
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,969.78,703.9
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,954.71,694.43
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,792.02,582.55
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,611.36,450.27
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,750.5,557.07
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,846.38,627.05
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,804.0,598.73
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,760.31,570.11
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,716.59,541.21
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,668.89,508.35
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,618.3,471.79
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,566.65,433.58
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,509.38,390.7
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,453.01,347.27
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,393.17,299.42
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,335.4,251.95
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,274.48,201.56
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,218.32,154.46
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,158.7,105.47
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,109.38,66.71
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,62.12,34.39
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,27.01,15.39
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.83,5.2
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,43.38,23.28
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,86.39,50.93
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,88.16,59.83
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,64.44,47.59
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,170.53,125.97
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,310.14,233.59
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,368.15,282.31
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,429.04,332.37
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,487.64,378.83
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,548.17,425.49
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,539.1,416.69
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,501.06,384.93
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,626.79,481.42
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,754.13,574.58
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,706.65,535.37
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,627.04,471.39
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,611.92,458.58
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,604.27,450.59
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,634.65,472.08
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,664.76,493.1
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,668.14,493.67
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,670.15,493.45
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,740.47,544.13
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,796.73,584.42
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,910.16,669.57
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,985.07,720.84
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,973.68,713.09
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,958.69,703.61
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,813.57,603.08
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,634.77,470.29
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,768.09,575.14
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,849.46,636.42
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,810.52,609.98
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,769.4,582.52
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,624.9,476.08
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,478.25,363.81
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,547.11,419.7
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,574.18,442.15
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,516.4,397.9
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,459.16,353.23
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,219.39,168.18
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,15.85,7.27
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.19,5.19
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,10.55,3.04
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.34,1.23
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.14,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.94,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.75,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.91,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,18.07,4.08
