Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,43.56,22.74
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,87.4,50.94
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,136.95,88.68
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,193.82,134.98
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,197.03,147.07
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,171.83,132.36
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,192.84,149.35
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,212.69,164.85
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,294.18,227.97
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,379.61,292.94
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,511.52,394.94
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,654.78,502.95
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,704.83,537.59
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,753.8,569.82
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,796.05,597.93
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,829.13,619.58
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,700.85,524.16
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,505.84,375.67
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,329.67,247.38
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,148.51,109.74
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,340.84,255.47
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,533.13,393.49
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,358.5,266.65
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,179.48,132.71
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,409.43,305.89
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,621.95,457.32
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,393.66,293.22
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,178.12,131.8
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,221.42,165.02
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,264.89,197.72
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,453.89,341.21
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,624.72,465.74
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,559.98,418.84
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,508.26,381.73
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,529.53,399.29
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,533.68,403.89
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,530.77,403.19
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,510.87,389.55
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,461.32,352.65
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,411.66,314.81
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,291.01,222.34
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,190.66,145.53
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,157.87,119.89
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,126.61,94.94
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,96.5,70.69
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,68.69,48.34
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,43.9,28.76
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,22.57,11.14
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.64,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,16.67,2.56
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,37.82,23.43
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,65.39,44.67
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,97.92,70.6
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,134.27,100.05
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,172.12,130.54
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,213.59,163.7
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,214.36,165.36
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,201.64,155.25
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,231.31,177.72
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,261.68,200.25
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,376.74,287.92
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,505.85,382.94
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,433.87,326.94
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,348.61,260.81
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,365.64,273.05
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,382.5,284.74
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,534.73,396.96
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,694.9,509.76
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,720.81,525.97
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,745.62,542.25
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,865.1,627.24
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,971.25,696.74
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,885.42,636.84
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,777.71,559.22
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,887.33,639.98
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,975.57,700.02
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,964.01,692.13
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,949.08,683.03
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,927.04,669.41
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,901.94,653.88
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,771.49,564.17
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,638.49,468.07
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,712.58,526.16
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,761.53,564.35
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,714.84,531.81
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,666.97,498.36
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,613.7,460.7
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,560.13,421.95
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,502.6,379.76
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,446.22,337.19
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,385.8,289.83
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,328.05,243.36
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,263.78,191.64
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,208.26,146.11
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,151.72,100.72
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,103.23,63.38
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,57.48,32.13
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.96,11.45
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.27,1.97
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,44.79,24.38
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,87.92,53.4
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,134.76,89.04
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,190.6,134.02
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,245.46,179.7
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,309.37,232.04
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,367.28,278.94
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,428.44,326.93
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,486.21,370.37
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,545.66,413.5
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,600.29,453.27
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,654.92,492.03
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,704.68,525.51
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,751.01,555.45
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,793.66,582.69
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,834.34,608.36
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,744.03,541.66
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,610.75,442.95
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,789.71,572.47
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,951.21,679.44
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,967.16,688.07
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,979.6,695.91
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,986.94,700.23
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,990.75,702.49
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,988.01,701.22
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,981.72,697.88
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,907.0,649.07
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,821.8,589.06
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,872.99,628.78
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,905.39,651.91
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,778.98,565.64
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,649.64,473.2
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,652.28,478.4
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,658.84,485.06
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,488.52,363.65
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,326.03,243.73
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,244.0,183.27
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,161.2,120.48
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,150.32,112.84
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,139.58,105.09
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,122.15,91.81
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,104.92,78.55
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,87.33,64.92
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,69.85,51.11
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,53.83,38.17
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,37.94,25.08
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,24.24,13.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,10.55,1.5
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,24.7,13.95
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,41.31,28.16
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,62.09,45.56
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,83.13,62.87
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,132.29,101.11
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,191.59,147.53
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,248.38,191.98
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,318.41,246.29
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,326.59,251.83
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,334.22,256.27
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,329.81,251.45
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,328.81,248.9
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,375.53,282.46
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,434.15,323.5
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,441.11,327.11
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,457.39,337.48
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,374.81,276.67
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,279.22,205.91
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,367.08,270.02
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,445.77,325.17
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,547.68,395.54
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,636.81,454.94
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,647.93,461.94
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,658.11,469.06
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,817.07,580.28
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,950.06,669.8
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,820.83,581.23
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,673.16,480.42
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,791.81,566.51
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,879.1,628.21
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,847.71,608.09
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,814.1,587.51
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,782.63,569.17
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,747.41,547.81
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,700.39,517.86
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,652.49,486.5
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,534.35,401.51
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,428.48,323.54
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,440.96,334.75
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,434.22,329.54
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,370.91,280.09
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,314.5,234.87
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,254.72,186.71
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,200.43,142.37
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,144.82,97.85
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,97.89,61.83
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,53.13,30.42
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.13,7.58
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,44.21,24.36
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,87.39,54.17
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,133.86,89.8
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,189.45,134.69
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,244.51,180.08
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,309.44,232.69
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,331.65,253.65
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,337.18,259.56
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,365.99,281.11
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,383.07,292.84
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,395.37,300.21
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,403.22,303.82
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,575.17,431.86
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,753.8,556.78
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,700.75,514.0
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,617.94,451.35
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,659.91,479.52
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,702.13,506.46
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,538.64,392.19
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,366.9,268.14
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,250.53,184.5
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,149.83,109.52
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,282.04,208.37
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,411.03,300.83
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,653.74,474.15
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,876.77,622.6
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,912.79,648.37
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,941.8,669.62
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,920.28,656.68
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,895.75,642.27
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,766.24,554.65
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,639.15,465.13
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,611.17,448.04
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,581.87,429.08
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,629.63,468.21
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,655.04,490.53
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,602.25,453.24
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,549.23,415.22
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,491.09,372.79
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,434.46,330.16
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,369.73,279.64
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,312.59,233.69
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,252.92,185.42
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,198.82,141.12
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,142.52,96.41
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,94.24,59.64
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,51.2,29.31
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,19.48,5.19
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,43.72,24.75
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,84.54,53.66
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,131.28,89.52
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,185.46,132.95
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,239.4,177.29
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,299.52,226.32
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,356.14,272.0
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,416.41,319.37
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,477.02,365.73
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,535.81,409.57
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,514.42,391.77
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,460.89,349.55
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,599.58,453.09
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,741.99,554.89
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,784.9,583.11
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,826.16,610.06
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,862.06,631.62
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,895.72,651.52
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,922.24,667.93
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,945.87,682.51
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,842.1,608.01
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,720.75,518.98
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,680.04,491.34
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,651.98,471.36
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,834.46,603.34
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,980.94,702.22
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,859.01,619.01
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,723.54,522.76
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,827.98,601.56
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,905.62,656.8
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,873.94,636.15
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,839.67,614.52
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,800.36,589.63
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,755.6,560.43
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,707.87,528.96
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,659.18,496.05
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,605.67,457.97
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,551.93,418.8
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,493.11,375.37
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,435.83,331.82
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,374.89,283.73
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,313.51,234.21
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,252.71,184.8
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,197.7,139.55
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,141.51,94.53
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,94.13,58.21
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,49.79,27.52
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.94
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,45.36,22.27
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,92.49,53.16
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,143.15,92.4
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,203.53,142.19
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,176.26,131.65
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,102.41,78.02
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,170.3,131.77
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,242.69,188.24
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,255.39,197.32
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,265.65,204.21
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,245.61,187.64
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,216.04,163.72
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,344.19,261.73
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,483.44,364.13
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,443.04,332.3
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,385.81,288.53
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,457.02,340.51
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,543.58,401.74
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,618.12,455.27
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,708.4,518.53
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,732.33,534.64
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,755.2,550.39
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,730.61,532.23
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,689.75,503.37
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,865.01,631.59
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,992.19,716.37
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,979.26,708.79
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,962.78,699.96
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,938.71,684.78
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,911.56,667.62
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,767.26,567.89
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,613.68,454.22
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,512.64,382.32
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,417.75,312.92
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,355.92,268.23
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,296.8,224.62
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,235.1,178.17
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,170.76,128.93
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,191.33,145.91
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,204.42,156.78
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,177.48,135.91
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,151.05,115.22
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,194.49,144.72
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,206.29,144.2
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,147.0,95.67
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,95.48,55.85
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,48.89,24.96
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,18.12,0.19
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.09,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,43.23,23.4
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,88.7,53.09
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,137.11,90.24
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,198.32,139.94
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,255.51,187.96
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,319.62,241.26
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,379.83,290.89
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,443.21,341.58
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,415.3,320.55
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,346.51,265.88
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,314.89,241.01
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,284.5,216.36
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,341.66,259.03
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,401.29,302.57
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,635.3,481.1
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,853.73,635.22
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,635.49,477.03
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,345.24,255.9
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,517.62,384.47
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,695.27,510.21
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,860.75,631.62
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,996.4,722.73
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,1003.2,725.98
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,1006.23,727.84
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,791.82,580.5
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,519.95,380.19
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,436.55,321.37
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,354.3,261.49
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,507.6,375.88
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,641.47,472.47
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,773.78,573.54
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,852.59,631.79
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,805.3,600.03
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,754.8,566.47
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,706.1,532.64
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,656.48,497.42
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,603.03,458.88
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,549.38,419.29
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,490.43,375.22
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,433.09,331.14
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,370.7,281.51
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,308.59,231.1
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,247.14,181.0
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,192.06,135.64
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,135.0,90.5
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,87.42,54.71
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,45.62,25.52
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,44.02,23.36
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,87.57,53.49
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,135.48,90.27
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,193.8,137.66
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,252.91,187.14
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,315.73,239.25
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,333.98,257.1
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,333.14,257.64
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,436.41,337.77
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,557.42,429.63
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,612.89,470.7
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,668.33,511.03
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,716.45,544.46
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,765.37,576.45
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,695.61,521.81
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,581.72,434.05
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,754.85,562.52
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,916.09,672.6
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,942.31,687.98
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,965.32,702.12
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,975.5,706.75
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,993.36,716.56
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,999.92,720.19
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,1002.8,721.66
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,999.02,719.25
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,991.59,714.66
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,979.07,706.62
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,963.02,696.43
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,940.24,682.21
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,914.28,665.97
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,769.98,566.98
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,616.11,454.05
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,707.25,525.55
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,767.09,571.29
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,719.26,538.7
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,670.16,504.21
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,616.13,465.41
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,560.6,424.68
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,500.98,380.41
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,442.67,335.83
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,378.79,285.25
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,318.93,236.7
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,255.67,185.39
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,196.12,136.58
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,137.64,90.3
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,89.93,54.5
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,45.48,24.12
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.26,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.77,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,43.12,24.28
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,85.48,54.83
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,133.68,91.77
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,191.0,137.73
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,248.05,184.48
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,317.84,241.33
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,377.97,290.32
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,441.83,340.84
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,503.88,388.71
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,569.19,437.64
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,625.4,479.29
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,679.78,518.69
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,732.26,554.58
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,784.17,588.06
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,828.09,616.73
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,869.82,643.7
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,897.8,660.18
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,931.16,680.25
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,957.16,696.44
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,979.83,710.51
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,996.09,719.02
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,1008.78,725.32
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,1015.81,729.56
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,1019.14,731.58
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,1014.74,727.63
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,1006.64,721.49
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,993.92,713.68
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,977.62,703.69
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,954.06,689.06
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,927.32,672.42
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,903.56,657.53
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,867.81,634.65
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,825.76,607.71
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,781.63,579.15
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,732.63,547.86
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,682.29,514.12
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,625.45,473.27
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,569.64,432.19
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,508.93,387.0
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,449.53,341.45
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,384.68,290.52
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,323.61,241.14
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,259.01,188.24
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,200.7,139.87
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,138.2,90.14
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,89.53,53.55
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,44.28,22.76
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,41.43,23.56
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,82.28,54.06
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,127.06,88.36
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,181.97,132.26
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,241.33,180.55
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,306.65,233.64
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,365.24,281.2
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,427.89,330.67
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,492.77,380.56
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,557.18,428.84
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,613.05,470.28
