Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,669.15,510.94
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,721.73,547.43
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,771.36,580.06
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,814.79,608.61
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,856.2,635.55
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,894.04,658.57
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,929.59,679.85
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,955.44,695.69
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,978.04,709.44
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,989.71,714.98
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,1008.97,725.6
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,1016.0,729.78
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,1019.27,731.78
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,1015.74,728.08
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,1008.46,722.16
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,995.49,713.9
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,978.89,703.46
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,955.83,689.22
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,929.42,672.86
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,897.54,652.64
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,862.74,630.48
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,820.84,603.68
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,782.8,579.32
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,733.98,548.21
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,683.72,515.06
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,627.84,474.97
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,571.71,433.72
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,510.8,388.35
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,451.05,342.45
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,386.93,291.95
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,325.96,242.4
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,260.81,188.72
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,201.64,139.25
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,140.8,90.24
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,90.49,51.98
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,42.39,19.74
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.91,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,25.06,13.6
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,42.35,28.7
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,64.44,46.95
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,87.69,66.0
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,114.33,87.37
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,140.23,107.8
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,137.85,105.83
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,137.17,104.99
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,287.5,222.99
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,456.71,350.0
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,556.86,424.45
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,667.09,505.05
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,524.9,398.09
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,323.23,243.15
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,465.04,350.31
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,616.1,458.7
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,683.82,506.64
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,766.68,564.46
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,868.15,637.7
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,961.85,699.9
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,974.02,705.93
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,994.53,718.15
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,909.61,661.06
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,784.04,570.32
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,784.97,572.3
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,784.1,572.24
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,755.87,553.09
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,726.63,533.32
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,751.82,552.87
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,784.76,576.87
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,833.23,615.4
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,849.42,627.67
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,725.26,541.3
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,587.38,439.83
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,645.97,488.61
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,673.58,513.36
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,497.28,381.2
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,335.26,256.69
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,409.96,316.48
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,441.97,339.97
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,377.1,287.45
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,316.26,237.26
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,252.59,184.54
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,194.96,136.11
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,134.82,87.48
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,84.3,49.0
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,39.63,18.25
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,44.46,22.33
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,91.06,55.45
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,140.72,94.72
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,203.4,146.64
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,262.22,196.41
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,327.02,249.91
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,387.45,299.12
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,451.15,348.99
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,510.75,393.27
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,571.58,436.46
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,627.71,476.6
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,682.03,514.32
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,732.33,546.99
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,781.28,577.18
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,824.92,603.3
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,866.46,627.67
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,901.43,647.5
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,933.6,665.41
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,959.93,680.88
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,982.98,694.36
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,996.38,701.23
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,1017.36,712.95
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,1023.79,716.47
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,1026.4,717.94
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,937.44,663.17
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,808.63,575.49
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,921.12,656.15
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,987.49,697.53
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,856.36,612.29
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,698.9,502.2
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,809.59,585.92
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,871.84,629.6
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,827.91,601.92
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,782.23,573.7
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,739.16,546.46
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,688.81,513.5
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,633.3,475.1
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,577.18,435.05
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,516.05,390.24
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,455.85,344.59
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,390.97,293.42
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,328.83,242.76
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,263.23,189.22
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,203.39,139.34
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,141.57,89.19
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,89.79,49.59
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,40.72,16.68
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.28,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,46.64,22.09
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,96.18,56.7
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,148.46,97.74
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,211.04,149.08
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,270.89,199.31
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,336.13,252.73
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,397.76,302.61
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,462.33,353.15
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,522.44,398.04
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,582.65,441.4
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,638.34,481.18
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,693.59,519.56
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,743.38,550.95
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,791.63,580.39
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,835.01,607.31
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,868.34,627.47
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,902.9,647.65
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,934.58,665.84
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,904.09,645.75
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,841.27,600.18
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,701.79,503.96
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,539.04,388.91
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,808.88,582.29
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,1018.83,716.73
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,1014.07,712.22
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,1005.64,707.84
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,860.56,614.04
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,692.08,496.13
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,825.9,595.22
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,920.38,659.19
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,896.64,643.93
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,860.89,621.99
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,817.67,595.07
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,772.57,566.67
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,723.05,535.98
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,672.33,502.74
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,616.67,463.59
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,559.73,422.52
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,498.43,377.57
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,438.59,332.25
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,373.72,281.17
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,312.71,231.78
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,248.64,179.69
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,190.98,132.13
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,128.32,82.61
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,79.8,46.38
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,36.27,15.26
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,42.83,21.78
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,90.36,54.83
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,140.31,93.83
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,203.41,145.23
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,245.1,182.33
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,286.66,217.78
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,338.99,260.21
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,391.85,301.57
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,365.44,280.94
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,320.21,244.63
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,321.73,244.55
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,328.93,248.19
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,460.96,345.82
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,606.1,447.41
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,389.36,291.02
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,134.54,98.41
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,390.03,290.84
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,653.97,470.79
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,594.35,426.52
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,529.99,381.4
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,600.3,429.24
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,655.78,465.3
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,721.18,509.12
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,770.24,542.03
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,689.75,488.42
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,624.38,444.49
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,558.77,400.85
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,478.7,346.21
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,558.71,404.61
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,619.69,448.31
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,676.01,489.76
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,722.77,524.29
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,708.24,516.71
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,688.52,505.87
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,686.16,507.4
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,664.65,495.3
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,609.42,456.86
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,552.9,416.54
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,407.93,309.41
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,280.14,212.99
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,309.13,234.43
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,306.4,227.9
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,242.56,175.56
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,182.85,126.31
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,123.77,79.52
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,76.3,44.06
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,33.1,12.85
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.38,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,42.86,20.63
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,89.09,53.93
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,138.21,92.31
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,200.25,142.75
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,258.46,191.22
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,323.29,244.19
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,383.82,292.93
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,447.65,342.67
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,430.09,329.38
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,375.53,286.68
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,520.62,397.43
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,675.87,511.25
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,454.08,346.93
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,167.43,124.46
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,380.39,287.56
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,586.73,436.13
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,603.55,445.13
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,618.92,454.17
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,562.74,412.95
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,487.74,358.35
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,505.03,370.28
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,522.07,381.58
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,403.39,296.69
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,273.05,201.27
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,665.0,493.72
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,993.45,712.02
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,979.29,702.07
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,961.65,692.72
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,707.9,520.24
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,424.19,312.19
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,285.23,211.97
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,145.56,106.88
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,209.51,156.22
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,284.26,212.72
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,503.57,383.24
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,660.66,501.04
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,606.52,460.91
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,551.92,420.68
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,490.52,374.82
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,430.67,328.73
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,368.65,279.09
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,309.35,230.18
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,244.91,176.98
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,186.89,128.52
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,127.48,80.73
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,78.31,43.36
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,31.62,10.02
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,8.5,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,38.17,19.46
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,77.08,49.77
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,122.82,85.63
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,176.97,129.16
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,229.53,171.9
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,293.49,222.68
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,350.39,267.08
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,411.21,313.1
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,467.97,354.76
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,527.12,396.82
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,580.41,434.11
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,634.41,471.01
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,686.51,505.95
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,733.55,536.93
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,601.1,441.92
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,440.38,323.79
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,453.16,332.86
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,465.46,340.6
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,313.44,231.28
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,156.37,114.28
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,459.17,340.39
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,765.18,548.75
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,722.13,516.43
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,661.49,474.87
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,676.1,486.04
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,689.35,495.85
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,817.0,586.38
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,913.52,653.79
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,619.26,452.4
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,287.11,210.52
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,386.31,285.4
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,482.87,355.25
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,483.79,357.02
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,481.97,357.25
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,411.45,307.04
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,335.18,251.82
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,441.15,334.56
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,513.2,388.91
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,453.76,344.42
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,396.68,301.17
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,337.42,254.76
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,281.27,209.6
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,220.39,160.94
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,166.26,117.2
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,112.61,74.55
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,66.07,38.96
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,26.09,6.61
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.74,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,43.05,19.93
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,89.74,54.11
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,139.71,93.23
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,202.77,144.16
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,261.78,191.99
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,327.13,242.88
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,387.65,290.29
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,451.51,338.63
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,510.37,381.87
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,570.36,424.53
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,540.84,400.03
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,482.75,355.08
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,370.59,273.76
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,236.85,173.99
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,416.81,306.15
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,584.22,420.53
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,762.51,540.9
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,926.83,641.78
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,952.41,654.22
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,974.76,666.63
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,984.24,671.17
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,1001.82,680.75
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,1008.13,685.06
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,1010.76,687.48
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,1006.14,686.72
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,997.85,683.88
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,983.95,676.88
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,966.53,667.86
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,943.66,655.55
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,917.49,641.21
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,884.55,623.2
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,856.34,607.95
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,812.85,582.55
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,767.56,555.57
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,717.95,524.75
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,667.11,491.65
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,610.83,453.14
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,555.25,413.89
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,494.09,369.71
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,434.39,325.05
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,369.66,274.57
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,308.42,225.29
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,242.98,172.74
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,184.22,124.73
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,123.94,77.05
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,74.81,40.31
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,25.48,3.11
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,12.3,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,44.59,19.43
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,95.0,56.39
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,146.99,97.57
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,209.49,148.94
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,268.96,198.57
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,334.14,251.26
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,395.68,299.58
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,460.32,347.7
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,519.35,388.22
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,579.13,426.36
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,633.32,462.77
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,688.25,498.57
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,736.97,528.11
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,783.91,555.93
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,623.7,447.57
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,397.44,286.59
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,675.36,486.08
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,931.13,648.16
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,956.32,660.34
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,978.25,673.52
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,992.94,682.47
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,1003.99,689.44
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,1010.24,692.87
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,1012.81,694.29
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,1008.58,693.49
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,1000.68,690.59
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,986.14,683.0
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,968.11,673.38
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,733.54,521.6
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,468.17,335.68
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,689.36,497.98
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,846.11,604.65
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,695.83,503.52
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,550.59,401.38
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,615.02,451.79
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,652.68,481.11
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,596.08,441.71
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,539.81,402.08
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,478.25,357.75
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,418.59,313.31
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,354.91,263.91
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,295.15,216.17
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,227.91,162.79
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,171.3,117.04
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,113.35,71.75
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,66.86,37.17
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,24.53,0.52
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.75,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,41.05,18.72
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,85.93,52.9
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,135.51,91.92
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,195.66,141.07
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,252.55,188.52
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,319.68,243.23
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,380.08,291.61
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,444.13,341.21
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,502.74,385.18
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,562.81,428.74
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,618.37,467.18
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,674.07,504.33
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,722.63,535.63
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,769.91,564.39
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,812.63,590.05
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,848.9,611.07
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,882.55,628.82
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,913.53,644.53
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,938.73,656.87
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,960.83,667.02
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,987.81,678.42
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,1000.78,681.01
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,948.99,647.91
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,866.75,591.56
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,947.41,644.84
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,997.01,670.78
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,920.19,626.31
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,819.52,562.43
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,737.27,512.25
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,670.95,470.13
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,694.89,490.2
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,724.94,512.68
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,757.16,538.86
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,764.92,547.2
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,715.11,516.71
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,664.08,484.62
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,607.68,446.99
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,552.15,408.63
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,489.92,364.57
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,429.29,319.93
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,364.73,270.13
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,303.7,221.36
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,238.24,168.72
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,179.78,120.94
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,118.97,73.34
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,68.94,36.12
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,23.63,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,11.06,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,43.41,18.21
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,95.44,56.8
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,148.24,98.57
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,212.18,151.12
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,273.27,202.21
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,341.21,257.67
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,403.17,307.59
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,468.21,358.01
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,528.78,402.6
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,590.86,446.41
