Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,646.63,485.52
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,701.96,522.56
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,752.26,553.12
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,801.0,581.88
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,836.81,601.97
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,876.65,624.42
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,910.95,643.49
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,942.38,660.62
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,967.41,676.23
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,989.04,689.88
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,1005.05,700.19
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,1017.43,708.44
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,1023.11,712.18
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,1024.99,713.78
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,1020.5,710.7
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,1012.22,705.43
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,997.71,697.4
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,979.58,687.23
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,955.0,673.48
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,927.13,657.6
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,893.25,637.41
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,856.53,615.25
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,813.83,588.95
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,769.0,560.93
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,724.29,533.49
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,672.51,500.33
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,615.27,460.05
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,557.95,418.59
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,495.21,372.38
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,434.15,325.89
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,368.36,274.38
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,306.21,224.1
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,240.08,170.32
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,180.98,121.51
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,118.71,72.37
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,69.09,35.3
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,23.1,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,11.54,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,45.83,18.68
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,98.47,58.29
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,152.61,101.46
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,217.86,155.31
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,279.75,207.12
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,348.33,262.88
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,411.46,313.34
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,477.27,363.73
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,538.73,408.06
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,601.27,451.01
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,657.83,489.9
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,713.83,526.43
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,758.64,553.81
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,806.63,582.93
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,849.58,609.57
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,890.11,634.49
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,924.23,654.47
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,955.29,672.49
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,980.65,687.2
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,1002.53,699.84
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,1017.8,707.68
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,1029.32,713.39
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,1035.01,716.56
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,1036.83,717.58
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,1032.24,713.41
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,1023.81,707.14
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,1008.54,698.33
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,989.6,687.44
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,964.71,673.52
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,936.48,657.51
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,902.28,636.74
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,865.23,614.13
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,823.52,588.84
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,773.61,557.94
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,722.59,526.98
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,670.43,493.68
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,612.13,453.45
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,555.09,412.92
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,492.11,367.29
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,430.84,321.37
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,364.29,269.49
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,301.8,219.3
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,234.98,165.9
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,175.58,117.69
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,113.75,69.76
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,63.74,32.53
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,21.68,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.85,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,37.74,15.76
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,83.8,52.72
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,133.84,92.08
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,194.12,140.78
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,253.28,188.81
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,320.28,242.11
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,318.69,243.44
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,299.49,229.26
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,353.12,269.32
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,400.81,303.69
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,536.29,403.39
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,687.74,509.6
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,577.68,426.83
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,410.9,302.94
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,333.13,246.7
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,241.61,178.41
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,610.37,452.09
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,949.83,673.0
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,741.91,532.39
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,469.73,339.43
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,566.16,408.39
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,647.29,463.43
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,670.68,479.54
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,693.08,495.41
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,883.43,628.37
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,1022.05,716.02
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,1007.91,706.82
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,990.15,696.89
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,965.39,682.61
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,937.29,666.25
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,903.38,646.09
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,874.33,629.0
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,830.93,602.3
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,785.26,573.85
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,607.03,450.77
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,433.2,323.82
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,522.28,393.13
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,566.06,426.38
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,503.4,379.69
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,441.4,332.47
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,374.47,280.0
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,311.16,228.62
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,242.91,172.86
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,181.87,122.25
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,118.45,72.19
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,67.87,33.65
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,21.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.88,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,43.94,16.83
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,94.99,57.43
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,149.97,101.63
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,214.51,155.01
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,275.06,205.74
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,341.16,259.24
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,403.97,308.93
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,470.09,359.24
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,530.13,403.22
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,591.02,446.19
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,648.02,485.97
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,704.9,524.57
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,751.77,554.94
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,799.6,585.2
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,842.37,612.2
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,882.93,637.59
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,917.06,657.38
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,948.23,675.2
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,973.19,690.44
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,994.84,703.72
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,1006.39,709.84
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,1014.12,713.76
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,1018.35,716.63
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,1018.92,717.39
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,799.0,573.02
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,530.41,383.38
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,636.71,461.52
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,737.98,532.52
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,663.61,479.82
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,576.67,418.91
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,494.86,362.46
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,402.73,297.15
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,598.54,445.05
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,736.97,546.48
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,684.77,510.8
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,632.18,475.16
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,573.33,433.21
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,511.14,387.88
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,449.25,341.95
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,390.06,296.72
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,325.95,246.12
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,266.96,198.47
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,203.89,147.93
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,148.69,103.42
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,90.09,57.82
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,46.58,24.42
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,18.27,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.56,12.07
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,85.71,52.76
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,136.58,93.06
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,198.96,144.21
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,263.27,197.77
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,334.25,256.23
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,245.26,190.8
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,101.22,76.04
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,335.06,263.27
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,588.37,455.53
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,643.73,495.43
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,698.7,534.5
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,749.83,568.02
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,799.83,600.22
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,835.31,623.04
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,874.85,648.58
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,909.37,669.45
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,941.0,688.3
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,965.16,703.28
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,985.92,716.12
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,828.69,606.96
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,616.65,450.63
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,631.39,462.28
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,645.26,472.27
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,632.14,462.13
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,618.19,451.62
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,433.13,319.95
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,256.37,189.26
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,400.88,298.27
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,545.54,403.24
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,721.34,535.55
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,847.13,625.48
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,803.41,596.32
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,757.76,566.56
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,706.55,533.32
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,654.37,497.81
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,597.94,456.78
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,540.23,413.78
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,477.2,366.16
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,416.19,318.57
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,350.34,265.37
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,288.7,214.2
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,222.34,159.36
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,163.95,110.82
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,101.54,61.86
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.98,25.79
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,18.34,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,34.66,11.35
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,85.72,52.89
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,135.82,92.89
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,197.38,143.83
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,259.66,196.34
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,326.56,251.86
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,387.66,301.84
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,452.42,353.2
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,371.49,290.42
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,255.25,196.92
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,320.79,247.39
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,401.61,307.81
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,252.74,193.37
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,87.95,63.67
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,484.26,375.86
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,868.91,647.52
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,904.12,666.36
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,936.64,685.57
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,850.23,624.92
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,735.21,539.16
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,559.01,413.85
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,378.21,280.13
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,722.54,538.45
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,1003.89,728.88
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,997.64,721.66
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,987.81,714.43
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,983.89,712.08
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,965.25,700.2
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,938.95,683.75
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,909.61,665.34
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,776.89,576.05
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,632.14,471.58
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,598.05,449.0
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,562.94,424.83
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,607.06,461.62
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,628.67,481.12
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,569.51,437.53
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,511.52,394.17
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,449.34,346.98
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,385.83,297.55
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,320.79,245.21
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,261.28,196.25
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,198.23,144.68
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,143.61,99.92
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,85.39,54.27
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,42.25,19.8
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,16.34,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,16.31,3.39
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,33.03,20.73
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,56.39,40.26
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,80.86,60.66
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,111.37,85.57
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,141.04,109.5
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,185.09,144.82
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,232.8,182.66
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,291.51,228.14
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,346.39,269.79
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,347.98,269.55
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,334.52,257.87
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,468.14,359.78
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,615.04,466.61
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,628.87,473.76
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,639.14,479.16
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,705.33,526.75
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,788.76,584.55
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,791.39,583.66
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,777.26,572.42
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,817.87,598.92
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,843.63,615.13
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,764.66,558.92
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,681.71,499.87
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,712.53,522.06
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,724.85,531.12
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,448.39,336.02
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,173.5,129.28
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,352.32,266.82
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,537.8,401.18
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,555.25,414.85
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,582.55,436.19
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,348.76,265.89
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,125.65,93.86
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,108.57,81.1
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,91.6,67.93
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,49.5,34.47
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.45
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,14.5,6.44
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,20.23,11.4
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,27.3,17.43
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,34.38,23.38
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,34.83,23.69
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,35.28,23.99
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,49.03,35.34
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,62.81,46.62
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,105.32,81.34
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,149.07,116.54
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,119.58,92.17
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,90.68,68.44
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,100.76,76.44
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,110.88,84.43
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,137.71,105.64
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,164.91,126.9
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,185.34,142.88
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,205.93,158.93
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,238.72,184.06
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,271.83,209.15
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,232.13,178.34
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,192.86,147.8
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,193.77,148.59
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,194.64,149.3
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,261.45,201.52
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,345.49,265.93
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,273.99,211.18
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,219.78,169.35
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,236.21,182.61
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,252.55,195.68
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,169.17,130.51
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,88.84,66.5
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,50.43,35.62
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,12.35,4.52
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,57.93,42.04
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,104.82,80.46
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,92.01,70.4
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,79.27,60.29
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,66.12,49.56
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,53.03,38.72
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,41.04,28.7
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,29.08,18.52
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,18.48,9.33
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.9,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.09,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,24.41,5.15
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,55.35,36.06
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,92.15,66.9
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,138.38,106.19
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,182.83,144.03
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,231.87,185.25
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,276.54,222.2
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,322.08,258.78
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,257.64,206.27
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,171.54,134.81
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,188.91,148.19
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,206.53,161.42
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,268.44,209.44
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,323.15,250.79
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,341.39,263.99
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,359.78,277.34
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,569.48,436.59
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,774.22,582.06
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,697.1,522.9
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,611.73,459.11
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,546.93,411.46
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,462.96,349.21
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,558.61,420.31
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,636.68,476.63
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,638.04,477.35
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,638.36,477.94
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,646.21,484.56
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,668.4,500.94
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,620.67,467.61
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,588.81,445.44
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,607.94,460.79
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,608.54,462.78
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,585.91,447.89
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,560.9,431.23
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,526.52,407.69
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,490.51,382.49
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,390.58,306.2
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,292.42,229.96
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,256.98,202.61
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,222.0,174.85
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,259.18,202.53
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,275.19,208.96
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,209.02,153.06
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,149.43,102.85
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,90.89,55.77
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,43.78,13.13
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.62,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,37.68,6.67
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,99.01,59.83
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,154.83,106.31
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,222.34,163.79
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,285.57,218.82
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,355.35,277.89
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,419.86,331.03
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,486.86,383.97
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,548.69,430.07
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,611.58,474.83
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,668.36,514.18
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,724.58,550.23
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,769.02,577.22
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,817.06,606.12
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,859.29,630.51
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,899.03,652.84
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,932.63,670.88
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,963.15,686.77
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,988.0,701.15
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,1009.34,713.44
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,1025.78,722.25
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,1038.5,728.92
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,1043.52,731.67
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,1044.62,732.28
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,1038.65,729.59
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,1028.78,724.71
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,1013.13,715.63
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,993.77,704.41
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,968.73,688.39
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,940.25,670.32
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,905.33,649.52
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,867.5,626.77
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,824.62,600.55
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,779.37,572.49
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,727.91,540.47
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,675.08,506.96
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,621.29,469.39
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,562.76,427.12
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,498.27,379.28
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,435.22,330.72
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,367.29,276.33
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,302.98,222.92
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,233.79,165.7
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,172.27,113.94
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,105.89,61.11
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,52.47,10.55
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,15.22,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,39.6,5.06
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,106.15,63.96
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,164.88,113.86
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,235.38,175.07
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,300.11,232.75
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,370.8,294.15
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,415.18,333.23
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,452.96,364.93
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,538.47,432.43
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,631.82,503.79
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,685.5,542.91
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,742.24,581.39
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,793.46,615.32
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,842.95,647.58
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,886.11,674.88
