Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,926.61,700.06
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,961.83,721.37
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,993.83,740.38
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,1019.03,756.24
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1040.53,769.73
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,1054.81,777.33
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1065.09,782.45
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,1070.15,785.53
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,1071.16,786.16
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1066.09,782.98
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1056.99,777.36
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1040.9,766.98
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1020.98,754.23
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,995.27,736.58
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,966.01,716.66
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,930.65,695.21
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,892.24,671.54
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,846.6,641.36
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,798.8,609.45
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,746.01,574.59
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,696.36,541.45
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,636.47,497.05
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,576.3,451.2
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,509.69,399.27
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,444.71,346.92
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,374.22,288.77
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,308.21,232.43
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,236.19,171.13
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,172.55,116.33
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,104.46,61.14
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,50.01,4.88
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,14.77,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,40.51,2.95
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,108.7,65.93
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,167.89,116.63
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,238.94,178.43
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,304.94,237.1
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,376.61,298.96
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,442.29,353.71
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,510.66,408.04
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,573.68,454.87
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,637.39,499.61
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,695.62,540.55
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,747.92,574.2
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,798.75,606.15
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,847.68,636.17
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,890.85,662.47
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,931.34,686.66
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,965.12,704.86
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,995.59,720.76
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1020.57,734.46
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,1041.88,745.87
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,1056.69,751.86
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,1067.59,755.57
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,1072.1,758.02
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,1072.56,758.24
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,1066.3,754.12
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1056.02,747.76
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,1039.35,738.13
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,1018.87,726.31
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,992.63,712.71
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,962.87,696.73
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,926.61,675.63
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,887.38,652.4
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,841.82,623.44
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,793.97,592.64
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,741.7,560.1
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,688.06,525.91
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,632.01,486.02
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,571.31,441.35
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,504.85,391.13
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,440.03,340.27
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,369.94,282.95
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,303.87,227.02
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,232.77,167.21
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,169.77,113.44
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,102.14,58.88
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,47.99,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,14.14,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.58,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.18,5.0
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,22.45,13.17
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,31.73,21.21
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,41.91,29.86
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,52.11,38.34
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,69.22,52.38
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,86.62,66.36
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,62.34,46.09
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,38.85,26.58
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,42.86,29.73
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,46.87,32.82
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,171.94,132.94
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,303.73,233.22
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,399.2,304.0
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,513.76,385.82
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,490.91,366.32
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,449.53,334.9
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,752.44,555.13
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,1008.64,716.98
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,937.47,668.73
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,831.99,596.35
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,755.55,544.73
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,675.12,489.12
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,724.83,523.28
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,755.05,543.12
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,812.09,582.69
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,850.86,610.01
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,906.49,649.65
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,928.27,664.38
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,695.32,512.1
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,446.21,332.78
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,284.53,216.07
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,138.12,103.75
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,186.29,142.7
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,243.84,188.12
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,218.82,169.07
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,194.19,150.38
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,169.43,131.5
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,139.76,108.32
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,115.75,89.08
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,92.51,70.16
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,68.92,50.91
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,46.18,32.08
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,28.29,16.48
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,35.4,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,90.75,56.17
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,145.77,102.03
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,215.28,160.18
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,278.33,213.33
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,348.06,270.1
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,413.01,321.74
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,481.67,374.21
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,543.92,420.0
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,607.46,465.07
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,665.22,505.51
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,722.86,544.79
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,770.82,575.31
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,820.42,606.58
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,863.43,633.71
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,904.2,659.23
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,938.9,679.42
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,970.63,697.65
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,995.07,712.65
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,1016.13,725.69
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,1033.0,734.8
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,1058.12,749.14
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,1061.83,750.98
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,1061.57,750.79
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,1055.79,746.66
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,1046.08,740.3
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,1028.98,730.28
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1008.14,718.1
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,981.33,702.88
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,951.15,685.51
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,915.0,663.64
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,876.01,639.83
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,827.53,609.97
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,783.7,582.84
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,729.5,548.8
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,674.26,512.71
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,613.37,469.27
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,552.73,424.64
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,487.59,375.34
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,423.5,325.16
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,352.8,268.33
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,286.98,213.56
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,215.96,154.58
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,154.22,102.78
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,88.6,50.28
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,36.19,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,34.38,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,87.5,53.84
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,141.53,98.59
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,210.18,155.75
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,272.46,208.68
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,341.54,265.87
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,405.47,317.58
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,473.13,370.42
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,536.57,418.49
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,602.18,466.65
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,658.92,506.78
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,712.77,543.48
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,763.71,576.2
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,813.31,607.45
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,855.85,634.76
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,896.11,660.41
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,931.58,681.93
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,964.3,701.58
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,988.34,716.52
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,1008.97,729.43
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,912.57,664.33
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,781.01,569.78
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,922.94,672.2
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,1035.14,744.94
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,1029.39,739.37
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,1019.89,732.69
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,1002.79,722.32
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,982.18,709.86
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,956.14,694.37
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,926.89,676.78
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,889.59,653.45
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,849.75,628.31
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,803.88,599.17
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,756.3,568.47
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,705.6,535.73
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,651.3,498.21
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,590.41,454.03
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,530.31,409.2
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,464.44,358.87
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,401.15,308.95
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,331.85,253.11
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,267.89,199.97
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,198.94,142.96
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,138.23,92.59
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,77.67,43.75
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,25.64,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,28.84,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,70.26,43.33
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,124.47,87.52
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,187.4,139.58
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,225.8,174.14
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,256.1,200.97
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,299.7,236.99
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,342.87,271.41
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,221.14,174.95
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,67.25,49.02
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,206.74,161.52
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,366.17,285.09
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,267.59,207.09
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,169.04,128.43
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,367.28,283.53
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,554.18,422.78
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,513.14,389.72
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,452.0,342.74
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,586.64,443.92
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,725.66,544.1
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,873.31,651.62
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,1005.72,739.41
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,1009.51,740.44
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,1009.63,740.19
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,1002.5,733.88
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,991.75,725.42
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,974.94,714.27
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,954.72,701.03
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,929.03,684.27
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,900.2,665.5
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,864.57,642.19
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,826.46,617.17
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,781.72,586.31
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,735.28,554.2
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,684.76,520.07
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,630.93,481.62
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,572.19,438.87
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,514.09,395.43
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,449.2,345.78
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,387.05,296.75
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,319.26,241.72
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,256.9,189.78
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,188.74,134.1
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,129.13,85.34
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,70.92,38.57
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,21.43,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,31.45,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,79.0,47.83
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,132.49,91.75
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,198.81,146.58
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,263.53,200.82
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,334.56,259.16
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,398.16,310.77
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,465.68,363.69
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,400.87,312.84
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,282.08,218.2
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,379.52,293.24
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,487.48,373.1
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,641.96,487.69
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,804.77,599.92
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,846.38,625.12
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,885.73,649.46
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,920.09,668.95
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,951.63,686.42
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,975.86,699.06
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,996.72,709.56
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,1003.68,711.87
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,1018.14,719.12
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,1021.43,720.9
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,1020.96,720.6
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,1015.18,717.17
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,1005.68,711.6
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,988.49,701.37
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,967.81,689.09
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,941.7,672.52
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,912.38,653.95
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,875.99,633.37
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,844.48,615.77
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,799.91,587.94
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,753.4,558.5
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,700.58,524.0
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,646.87,487.56
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,587.31,445.14
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,528.15,401.68
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,463.91,353.16
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,400.92,304.0
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,331.69,248.64
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,267.67,195.77
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,197.96,138.65
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,138.23,89.49
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,74.95,38.4
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,22.29,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,31.88,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,81.39,48.31
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,135.63,93.0
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,205.45,150.53
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,272.35,206.62
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,349.11,269.86
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,412.84,321.67
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,480.14,374.4
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,373.6,292.12
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,205.02,157.42
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,459.44,358.14
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,721.04,548.69
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,597.87,453.45
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,420.22,316.35
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,443.09,333.23
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,465.82,349.01
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,727.88,542.69
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,967.33,700.18
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,670.33,496.92
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,265.48,195.86
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,483.39,358.04
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,690.95,502.11
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,886.69,640.81
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,1039.54,738.46
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,795.02,577.21
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,489.15,357.54
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,573.74,420.63
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,654.29,477.83
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,812.93,594.33
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,928.8,671.65
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,892.63,648.14
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,853.67,623.92
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,804.51,592.65
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,760.22,564.37
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,706.85,530.48
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,652.58,494.72
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,591.5,450.72
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,530.99,405.84
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,465.56,356.03
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,403.43,307.08
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,332.55,250.15
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,267.42,196.17
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,196.88,138.16
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,136.65,88.41
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,71.77,35.03
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,19.63,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,29.53,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,87.08,50.67
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,142.83,97.01
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,211.85,153.78
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,278.26,209.39
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,353.86,271.32
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,201.88,157.94
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,80.87,60.1
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,162.19,124.15
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,241.59,186.13
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,317.55,244.27
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,567.36,437.1
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,810.6,609.9
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,844.88,631.36
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,883.64,657.37
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,695.47,523.04
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,428.33,320.6
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,550.47,413.32
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,676.17,505.21
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,686.86,512.43
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,696.29,519.59
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,858.77,641.82
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,1001.9,741.72
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,991.56,735.16
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,977.77,727.29
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,765.77,578.59
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,528.56,400.36
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,452.2,344.58
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,393.95,300.79
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,444.01,340.97
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,475.1,366.67
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,472.27,366.15
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,466.27,363.22
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,496.63,389.59
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,515.95,406.91
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,357.42,283.28
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,211.26,166.28
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,182.02,143.45
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,153.57,120.68
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,124.78,97.02
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,97.02,73.86
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,68.94,50.61
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,40.78,27.24
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,22.76,9.42
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,30.06,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,88.63,53.16
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,145.34,102.92
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,215.09,163.22
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,279.24,219.72
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,350.59,280.86
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,415.48,335.62
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,484.01,391.33
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,545.69,439.9
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,608.73,487.84
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,529.5,422.21
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,402.89,318.71
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,422.71,332.03
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,441.08,343.36
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,465.23,359.93
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,489.04,376.02
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,736.88,563.54
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,960.86,716.08
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,984.94,727.14
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,1005.62,737.61
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,1020.13,744.51
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,1030.99,749.17
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,1034.61,751.27
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,1034.43,751.15
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,1028.3,745.92
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,1018.39,738.48
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,1001.39,728.11
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,980.86,715.6
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,954.22,698.21
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,924.32,678.74
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,887.84,655.85
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,856.23,636.15
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,808.88,605.57
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,759.84,573.57
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,705.92,538.72
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,651.18,501.63
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,591.61,458.08
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,532.17,413.29
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,466.77,362.74
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,402.61,311.5
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,333.33,254.7
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,269.03,200.19
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,197.0,139.9
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,135.55,88.17
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,69.33,29.19
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,18.14,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,35.41,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,107.46,62.25
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,169.5,118.46
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,244.18,183.89
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,312.29,244.57
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,386.69,308.57
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,453.8,364.71
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,523.8,420.77
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,524.46,420.06
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,497.77,397.05
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,540.28,428.0
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,580.98,456.27
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,724.85,563.76
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,864.51,658.02
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,907.27,683.33
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,947.25,707.26
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,981.33,727.04
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,1012.06,744.51
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1036.82,759.53
