Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1057.82,772.21
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,1071.12,779.08
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,1080.33,783.53
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,1083.61,785.91
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,1082.8,785.9
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,1075.31,781.81
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1063.79,775.31
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,1046.81,765.44
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,1025.98,753.18
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,951.33,705.33
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,873.42,654.72
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,887.02,667.01
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,888.15,670.28
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,784.1,599.45
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,683.16,528.18
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,692.33,538.32
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,685.55,535.58
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,622.37,487.9
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,559.66,439.65
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,490.84,386.4
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,424.28,332.88
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,351.19,272.0
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,282.78,213.16
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,207.22,148.76
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,142.72,93.29
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,58.7,20.84
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,32.84,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,98.8,57.15
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,160.19,112.35
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,235.34,176.82
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,302.76,235.26
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,377.16,297.29
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,444.96,351.53
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,514.91,404.69
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,579.47,451.19
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,645.01,496.05
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,704.16,537.16
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,762.78,575.3
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,814.94,607.26
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,858.2,632.84
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,902.13,658.23
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,943.5,681.57
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,977.8,700.18
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,1008.86,716.7
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,1033.52,730.64
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,1054.52,742.48
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,1069.95,750.66
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,1081.51,756.68
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,1084.69,758.3
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,1083.82,757.77
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,1076.88,753.34
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,1065.95,746.7
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,1047.51,736.17
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,1025.3,723.53
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,996.53,707.22
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,964.38,688.68
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,926.37,667.48
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,885.55,644.25
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,838.69,616.11
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,789.63,586.01
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,739.69,554.73
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,682.71,517.39
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,619.57,473.26
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,556.76,427.6
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,487.2,375.34
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,420.05,322.83
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,347.43,263.79
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,279.33,206.48
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,204.11,144.17
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,140.02,90.08
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,57.16,15.86
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,32.4,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,97.27,55.06
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,158.11,109.93
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,232.72,173.31
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,299.47,231.19
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,373.16,292.99
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,440.16,347.78
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,509.26,401.99
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,572.98,449.46
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,637.74,495.74
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,695.67,535.11
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,752.99,571.26
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,805.23,603.51
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,848.77,629.35
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,891.33,654.46
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,931.34,677.55
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,965.77,696.8
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,997.03,713.92
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,1020.97,728.49
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,1041.27,740.96
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,1056.06,749.32
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,1067.01,755.45
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,1070.59,757.42
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,1070.17,757.16
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,1062.6,751.81
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,1051.07,744.21
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,1033.75,734.64
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,1012.69,722.83
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,984.43,706.49
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,952.77,687.96
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,915.35,665.15
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,875.13,640.39
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,827.18,610.25
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,783.53,582.69
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,727.63,547.07
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,670.79,509.63
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,608.43,464.89
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,546.43,418.97
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,478.02,367.22
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,412.08,315.39
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,340.97,257.41
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,274.18,201.18
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,198.95,139.29
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,135.1,85.68
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,54.84,9.54
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,29.09,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,85.11,47.16
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,144.51,100.23
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,217.17,161.49
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,284.19,218.96
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,359.6,281.94
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,425.51,336.4
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,495.08,391.84
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,558.57,440.37
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,625.86,490.04
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,682.89,531.0
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,739.42,568.83
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,791.41,602.75
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,842.01,635.14
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,877.2,656.28
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,917.06,680.46
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,950.39,699.98
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,980.6,717.35
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,1003.97,729.84
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,1023.8,740.06
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,1037.97,747.07
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,1048.35,751.8
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,1051.29,753.07
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,1050.32,752.08
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,1042.83,746.01
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,1031.49,737.71
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,1013.98,726.39
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,992.85,712.92
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,964.75,695.46
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,933.41,675.96
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,895.35,652.06
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,854.67,626.33
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,814.3,600.66
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,764.78,568.53
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,709.71,533.04
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,653.84,495.57
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,591.56,450.35
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,530.0,404.4
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,463.3,353.98
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,398.02,302.84
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,325.22,243.99
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,258.64,188.5
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,185.29,128.52
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,123.64,77.24
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,50.54,1.67
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,16.16,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,39.98,21.02
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,78.29,55.28
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,126.74,96.05
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,170.24,133.19
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,217.47,172.8
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,261.88,209.13
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,307.89,245.6
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,350.48,278.3
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,393.51,310.36
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,432.7,338.03
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,471.88,364.62
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,508.17,387.58
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,544.17,409.31
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,573.41,427.02
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,601.85,443.76
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,626.04,457.56
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,648.96,470.3
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,545.38,398.1
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,436.54,320.53
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,746.71,544.39
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,1009.18,712.43
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,1011.88,713.79
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,1010.92,716.1
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,944.91,675.94
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,862.53,621.83
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,840.08,608.63
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,815.53,593.42
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,870.44,634.49
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,901.33,656.02
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,863.55,633.26
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,823.37,609.24
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,764.76,571.15
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,710.93,535.85
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,655.76,498.63
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,600.55,460.2
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,297.54,233.34
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,12.32,4.35
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,198.98,156.43
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,351.15,271.39
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,278.74,212.04
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,217.22,161.02
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,149.63,105.62
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,93.8,59.51
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,39.41,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,22.59,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,65.51,34.42
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,119.87,83.21
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,186.19,138.15
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,130.46,99.78
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,37.03,25.24
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,24.21,14.57
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,34.84,23.17
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,58.35,42.22
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,64.59,47.01
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,70.83,51.77
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,278.9,217.56
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,489.47,374.37
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,451.52,342.38
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,393.05,296.77
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,490.89,368.5
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,576.13,428.54
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,789.67,581.95
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,978.71,704.66
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,997.12,712.4
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,1001.03,712.97
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,1004.17,714.78
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,1003.66,714.47
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,998.4,711.38
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,989.52,706.21
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,972.13,695.83
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,961.32,689.83
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,933.8,673.2
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,903.2,654.72
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,866.15,631.99
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,826.62,607.5
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,779.66,577.78
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,731.11,546.62
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,677.61,511.53
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,623.54,474.09
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,563.67,431.14
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,502.8,386.07
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,436.06,335.15
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,372.57,284.98
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,301.09,227.25
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,236.33,173.36
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,164.69,114.77
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,104.72,64.72
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,42.41,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,23.43,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,67.99,33.96
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,124.76,86.05
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,193.89,143.73
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,259.92,200.22
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,332.7,261.43
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,280.58,222.89
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,197.13,155.39
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,186.06,145.59
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,163.7,126.38
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,181.61,139.97
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,199.82,153.58
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,264.56,203.47
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,320.98,246.04
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,388.58,297.45
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,474.38,361.23
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,601.53,455.41
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,718.37,539.35
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,630.63,471.77
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,519.46,387.58
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,467.7,349.06
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,432.82,322.22
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,587.48,437.45
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,741.56,547.61
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,718.18,529.09
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,693.66,510.78
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,846.74,624.57
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,961.26,702.06
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,934.5,684.37
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,904.53,665.48
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,758.91,566.46
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,590.79,443.4
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,679.65,513.39
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,736.59,556.38
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,682.14,519.76
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,627.14,481.53
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,566.61,436.61
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,505.45,390.06
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,437.64,337.44
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,373.11,285.72
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,301.46,227.25
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,236.58,172.83
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,164.14,113.43
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,104.44,63.1
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,41.42,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,22.2,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,64.16,30.36
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,121.91,83.97
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,191.46,141.79
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,259.92,199.98
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,337.19,264.81
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,402.74,319.28
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,472.62,375.55
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,539.82,427.55
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,610.2,480.33
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,664.94,520.22
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,721.94,559.33
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,776.64,595.81
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,830.7,631.18
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,873.62,657.67
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,905.69,676.32
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,940.5,697.33
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,972.52,716.28
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,996.11,730.67
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,1016.19,742.81
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,1031.64,750.85
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,1043.39,756.59
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,1046.61,758.07
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,1045.92,757.22
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,1038.73,750.77
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,1027.69,742.04
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,1009.33,730.02
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,987.34,715.95
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,959.04,698.34
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,927.52,678.63
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,890.2,654.77
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,850.22,629.04
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,803.82,598.75
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,761.55,571.06
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,706.08,534.54
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,649.82,496.31
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,587.1,450.06
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,525.22,403.12
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,456.58,350.68
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,390.79,298.48
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,319.05,239.62
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,252.59,183.52
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,177.01,121.26
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,114.42,67.21
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,39.21,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,21.3,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,61.53,27.13
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,119.92,82.47
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,189.58,140.38
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,256.44,197.25
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,337.84,265.37
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,403.15,319.67
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,472.73,375.72
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,540.93,428.45
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,612.65,482.16
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,667.46,522.19
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,724.33,561.19
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,778.16,597.25
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,831.19,632.18
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,873.7,658.72
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,905.36,677.49
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,939.78,698.32
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,971.37,717.07
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,994.89,731.51
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,1014.9,743.7
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,1028.22,750.38
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,1037.76,754.73
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,1040.4,755.89
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,1039.17,754.72
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,1031.51,747.96
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,1020.05,738.95
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,1001.36,726.93
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,979.11,712.74
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,951.57,695.15
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,920.85,675.51
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,882.46,650.4
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,841.52,623.75
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,801.59,597.81
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,752.63,565.35
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,697.27,528.96
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,641.26,490.53
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,578.45,444.09
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,516.54,397.03
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,449.86,345.91
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,384.76,294.18
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,311.11,233.87
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,244.22,177.51
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,169.41,115.96
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,107.82,62.07
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,36.81,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,11.43,0.62
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,26.53,15.49
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,42.3,29.0
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,61.05,44.72
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,79.8,60.2
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,99.08,75.81
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,118.54,91.28
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,137.99,106.31
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,157.94,121.48
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,293.35,229.04
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,419.98,326.38
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,531.39,410.45
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,653.46,499.71
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,696.34,528.15
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,738.92,556.17
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,850.84,634.3
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,953.74,700.71
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,977.04,714.21
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,997.0,726.05
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,1006.67,730.04
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,1023.79,739.05
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,934.58,679.9
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,813.72,594.14
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,822.91,601.93
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,829.26,607.08
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,727.61,535.4
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,645.77,476.31
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,637.41,471.83
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,627.02,465.55
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,578.09,431.82
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,515.56,388.26
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,498.02,376.41
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,465.14,353.28
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,408.08,312.31
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,364.99,280.9
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,326.8,252.25
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,288.97,223.3
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,248.34,191.79
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,208.58,160.15
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,172.07,130.29
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,130.64,96.01
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,84.14,57.92
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,47.34,25.69
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,18.66,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,19.49,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,56.44,19.71
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,114.57,77.73
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,183.15,134.44
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,251.55,191.99
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,328.62,255.93
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,392.53,309.13
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,460.73,364.3
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,524.31,413.81
