Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,590.41,463.8
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,492.29,385.25
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,345.91,267.78
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,485.75,376.0
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,639.11,489.19
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,631.54,481.21
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,633.77,480.71
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,673.18,507.65
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,712.39,533.91
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,740.01,552.95
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,782.64,581.97
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,805.89,596.88
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,827.29,610.58
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,844.9,622.79
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,860.06,633.4
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,830.94,611.6
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,799.88,588.81
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,765.15,565.72
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,715.05,532.1
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,678.63,507.11
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,641.82,481.57
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,612.8,461.88
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,582.64,441.18
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,658.83,500.99
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,709.37,540.1
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,636.92,488.83
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,567.38,438.35
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,506.73,392.89
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,443.33,344.33
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,396.85,307.76
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,345.21,265.75
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,275.86,208.86
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,213.15,156.15
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,140.27,96.54
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,82.32,44.87
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,28.35,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,13.9,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,34.5,8.71
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,90.05,62.08
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,149.92,112.32
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,82.55,61.68
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.51,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.39,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,89.12,68.3
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,181.96,143.52
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,250.62,198.86
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,313.39,248.9
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,331.54,261.9
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,349.2,274.44
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,369.93,289.93
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,390.6,305.32
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,594.97,466.02
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,795.3,616.99
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,817.33,631.78
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,837.3,645.73
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,832.34,639.37
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,824.21,630.94
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,930.86,711.4
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,1019.0,772.89
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,1014.47,768.0
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,1006.17,761.11
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,850.81,651.34
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,672.61,515.96
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,562.78,433.98
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,473.8,365.57
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,454.25,352.43
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,434.11,338.57
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,612.35,482.55
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,737.93,580.97
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,683.37,542.09
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,628.22,501.28
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,571.9,457.21
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,513.2,410.17
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,444.38,354.22
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,378.79,299.18
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,308.32,238.78
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,243.53,181.64
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,166.66,115.88
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,101.86,53.05
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,34.92,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,32.32,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,93.33,23.99
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,163.51,113.0
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,245.84,186.08
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,316.8,250.12
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,395.02,318.4
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,463.98,377.63
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,536.1,437.06
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,601.82,488.54
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,663.81,535.34
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,722.34,576.41
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,780.01,615.13
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,831.69,648.59
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,881.46,679.98
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,924.66,707.52
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,965.03,732.79
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,998.95,752.39
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,1029.44,769.56
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,1052.82,781.46
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,1072.32,790.81
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,1085.45,796.58
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,1094.46,799.86
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,1097.12,800.81
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,1095.61,799.31
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,1086.83,792.4
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1073.96,783.13
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,1055.11,771.19
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,1032.39,756.94
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,1003.02,738.47
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,970.18,717.82
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,931.28,693.13
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,889.47,666.43
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,840.77,634.83
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,790.02,601.51
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,733.31,564.27
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,675.61,525.6
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,611.98,478.54
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,552.49,432.83
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,481.43,376.77
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,413.1,320.78
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,336.56,256.66
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,266.37,195.82
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,185.05,127.26
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,115.58,56.16
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,40.45,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,31.5,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,90.89,16.17
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,161.32,111.11
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,243.73,184.07
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,314.29,247.43
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,391.97,314.87
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,461.01,373.06
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,533.22,431.28
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,597.84,480.47
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,658.51,524.75
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,717.1,565.75
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,774.95,604.56
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,825.74,637.59
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,874.48,668.71
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,917.12,694.4
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,956.98,717.85
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,990.12,736.99
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,1019.83,753.81
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,1043.42,766.6
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1063.21,777.01
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,1076.2,783.15
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,1085.12,786.89
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,1087.7,788.32
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,1086.18,787.39
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,1076.56,779.99
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1062.96,770.31
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1044.38,759.15
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1022.02,745.69
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,991.69,727.62
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,958.06,707.36
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,918.99,682.94
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,877.17,656.53
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,828.01,625.16
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,777.08,592.1
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,726.13,559.27
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,668.3,520.11
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,603.23,471.83
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,538.97,422.56
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,467.26,366.44
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,398.64,310.58
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,323.92,248.18
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,254.57,188.34
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,173.67,119.92
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,104.36,46.66
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,36.06,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,14.83,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,39.94,0.45
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,89.97,62.11
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,151.17,115.05
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,202.05,159.98
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,257.58,208.01
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,310.46,252.77
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,367.39,299.56
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,483.04,392.26
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,609.62,490.2
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,583.62,467.34
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,546.49,435.71
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,681.92,540.49
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,819.48,639.19
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,741.24,578.7
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,632.16,492.36
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,610.79,474.17
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,567.96,439.86
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,576.28,445.45
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,583.54,450.06
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,578.74,445.03
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,572.9,439.37
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,536.36,411.41
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,480.74,369.52
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,441.28,339.13
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,402.03,308.71
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,581.82,447.62
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,718.8,550.35
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,745.51,570.68
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,751.31,577.11
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,759.08,584.62
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,755.74,583.74
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,701.42,545.13
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,647.11,505.74
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,624.82,490.9
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,595.18,469.72
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,531.87,420.49
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,470.89,372.14
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,404.17,319.37
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,340.97,267.59
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,271.22,209.19
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,208.07,154.83
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,136.0,94.12
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,73.7,28.43
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,25.55,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,26.72,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,102.22,69.78
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,185.64,138.35
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,252.94,195.95
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,327.98,258.81
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,262.88,210.29
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,165.25,130.88
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,319.47,256.57
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,490.44,389.8
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,598.81,471.1
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,708.56,549.87
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,760.55,582.02
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,811.67,613.11
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,638.6,486.79
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,395.18,300.84
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,691.32,524.66
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,948.01,695.88
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,821.4,607.82
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,656.01,487.15
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,559.43,417.42
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,460.12,343.68
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,563.54,420.32
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,666.34,493.36
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,833.22,612.83
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,976.61,705.99
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,957.13,692.59
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,934.43,678.79
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,904.54,660.81
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,871.95,641.01
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,646.79,485.78
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,412.87,312.22
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,579.1,441.72
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,699.25,531.47
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,643.42,492.65
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,587.7,453.51
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,525.16,407.38
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,464.36,361.1
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,395.54,307.17
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,331.02,255.02
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,256.38,193.97
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,193.56,141.24
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,122.7,83.2
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,61.41,18.53
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,21.25,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,18.05,8.62
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,29.1,18.52
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,43.13,30.58
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,57.46,42.73
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,72.82,55.5
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,88.22,68.07
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,136.18,107.37
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,196.29,155.65
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,230.05,181.92
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,264.94,208.73
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,302.69,237.43
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,341.59,266.56
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,507.13,394.42
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,652.95,502.74
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,687.72,525.4
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,737.37,558.61
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,700.06,530.38
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,674.82,510.76
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,688.8,519.87
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,701.51,527.84
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,694.72,522.63
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,686.5,516.63
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,721.91,542.73
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,754.74,566.53
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,709.07,533.48
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,663.33,500.64
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,665.17,503.79
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,663.84,504.41
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,752.46,572.08
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,812.54,614.94
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,579.62,447.02
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,347.21,268.68
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,375.78,294.19
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,407.05,319.81
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,362.83,285.35
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,319.64,251.39
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,272.36,214.45
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,226.7,177.61
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,178.43,137.35
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,133.38,98.93
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,84.62,57.74
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,39.16,6.8
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,14.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,47.24,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,110.4,73.51
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,183.66,136.63
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,249.88,193.74
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,325.24,257.33
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,390.74,311.79
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,460.79,367.97
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,522.29,415.78
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,585.64,463.43
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,508.79,400.71
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,387.28,302.83
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,416.47,324.07
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,445.31,344.1
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,663.85,510.47
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,873.49,656.02
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,905.37,672.71
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,934.33,688.68
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,957.42,701.06
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,977.26,711.34
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,994.64,720.05
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,997.9,719.79
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,1000.08,720.56
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,998.63,719.18
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,990.49,714.22
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,978.79,707.19
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,798.06,587.91
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,580.58,431.98
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,758.35,565.02
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,887.3,652.87
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,580.79,439.71
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,241.87,182.61
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,517.09,397.98
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,707.34,536.9
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,654.92,500.52
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,599.29,461.4
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,537.13,415.6
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,476.49,369.46
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,407.0,315.03
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,341.64,262.11
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,269.18,202.55
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,204.38,147.94
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,129.66,86.37
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,64.16,6.22
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,22.36,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,35.96,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,100.97,66.69
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,169.59,125.95
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,233.48,180.58
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,310.75,245.15
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,376.35,299.19
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,446.75,354.87
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,509.87,402.26
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,575.53,449.43
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,632.35,488.35
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,689.46,525.22
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,629.68,475.78
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,544.01,408.35
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,705.51,525.84
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,867.47,632.11
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,900.12,650.27
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,929.99,668.18
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,953.85,683.65
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,974.53,697.26
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,995.04,710.19
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,1001.34,714.25
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,1003.52,716.09
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,1002.04,715.84
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,994.79,710.71
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,983.93,703.51
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,795.71,581.08
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,571.06,421.87
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,757.27,560.15
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,894.05,652.32
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,855.51,628.09
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,814.65,603.69
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,765.63,572.58
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,715.44,540.15
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,659.82,503.96
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,606.59,467.0
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,542.96,420.29
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,480.91,373.2
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,411.98,319.16
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,347.07,266.47
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,273.85,206.05
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,208.26,150.5
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,132.15,87.24
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,65.33,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,22.58,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,47.17,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,125.03,81.48
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,203.98,151.05
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,272.92,210.88
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,350.84,276.54
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,418.54,332.24
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,490.56,388.98
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,552.41,436.17
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,618.23,484.49
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,676.0,525.62
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,733.51,564.17
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,784.88,598.06
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,834.86,630.53
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,877.5,656.86
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,909.28,675.68
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,943.09,695.82
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,973.98,713.91
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,997.13,727.9
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,1016.76,739.76
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,1030.74,746.64
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,1041.0,751.29
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,1043.29,752.55
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,1041.71,751.59
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,1033.67,745.24
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,1021.82,736.69
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,1002.23,724.85
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,979.11,710.88
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,950.72,693.56
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,919.17,674.19
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,880.0,649.32
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,838.31,622.67
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,790.77,592.15
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,747.75,564.37
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,690.77,527.11
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,633.34,487.9
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,569.04,440.51
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,505.89,392.38
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,435.45,337.6
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,370.56,284.96
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,293.81,221.15
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,225.23,162.54
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,145.07,94.98
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,74.42,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,25.96,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
