Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,43.76,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,122.16,78.43
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,202.25,149.47
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,272.61,210.81
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,352.83,279.01
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,420.07,335.66
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,489.54,392.04
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,553.68,441.61
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,619.57,490.61
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,676.46,531.25
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,732.92,569.44
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,782.84,601.04
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,823.94,625.86
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,865.31,651.46
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,904.21,675.06
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,936.13,694.08
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,964.96,711.0
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,986.91,724.47
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,1005.37,735.78
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,1017.24,741.83
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,1025.37,745.64
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,1027.61,746.92
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,1026.04,745.96
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,900.08,662.24
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,730.46,541.61
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,873.39,646.4
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,963.25,705.94
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,934.65,687.52
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,902.96,667.92
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,864.89,643.63
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,824.37,617.54
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,779.02,587.86
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,725.61,552.14
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,669.09,514.5
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,612.3,474.55
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,548.43,426.57
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,488.55,380.1
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,417.86,324.77
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,351.34,270.74
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,275.11,207.37
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,207.38,149.73
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,110.47,71.93
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,26.3,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,23.54,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,95.05,60.06
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,164.8,121.9
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,231.12,178.58
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,311.16,245.68
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,377.51,300.94
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,448.82,358.25
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,515.97,409.77
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,586.47,461.84
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,643.28,502.31
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,700.26,540.79
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,748.26,570.04
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,799.04,600.35
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,841.35,626.49
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,881.54,650.81
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,915.09,669.61
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,945.91,686.45
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,969.19,698.92
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,989.17,709.36
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,874.12,633.39
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,722.31,526.38
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,891.05,646.12
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,1014.31,723.69
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,1007.15,719.28
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,996.28,714.01
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,977.68,703.39
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,955.66,690.7
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,928.59,673.4
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,898.36,654.09
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,860.5,632.27
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,827.62,613.51
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,780.97,583.84
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,732.59,552.58
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,677.02,516.45
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,621.0,478.08
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,558.49,431.87
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,496.98,384.84
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,426.48,329.9
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,361.91,277.43
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,286.82,214.98
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,219.63,157.5
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,138.89,88.68
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,67.04,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,45.78,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,126.55,78.22
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,210.48,155.13
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,281.96,217.89
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,360.89,285.41
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,429.9,342.93
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,502.89,401.04
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,568.34,451.24
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,635.41,500.67
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,692.51,541.09
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,749.04,579.15
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,793.1,607.72
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,841.57,639.05
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,882.75,664.25
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,921.34,687.42
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,952.85,706.04
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,981.13,722.5
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,1003.14,736.31
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,1021.53,747.92
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,1031.85,752.94
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,1038.29,755.67
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,1039.56,756.33
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,1036.96,754.71
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,1027.53,747.78
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,1014.34,738.64
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,994.95,726.71
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,972.07,712.62
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,941.54,693.89
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,908.02,673.12
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,868.36,647.8
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,826.31,620.66
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,784.7,593.58
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,734.36,560.02
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,677.55,521.98
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,620.41,481.92
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,555.32,433.01
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,491.74,383.7
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,423.24,329.67
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,356.95,275.41
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,279.76,211.26
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,211.3,152.75
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,131.22,83.43
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,51.19,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,26.3,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,97.88,57.77
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,173.75,126.67
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,240.55,184.26
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,317.03,248.81
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,382.92,304.19
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,453.61,361.6
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,516.36,411.26
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,581.42,461.17
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,634.76,500.51
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,690.96,539.41
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,603.88,470.26
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,468.41,362.92
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,540.03,415.97
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,599.01,458.21
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,621.43,472.41
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,642.58,485.74
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,659.93,497.77
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,676.21,509.07
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,571.64,430.43
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,464.18,348.74
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,512.21,384.55
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,541.26,406.09
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,503.53,377.33
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,447.69,335.8
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,493.1,370.26
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,518.75,390.11
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,447.05,337.07
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,361.44,273.33
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,359.66,273.17
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,356.86,272.0
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,568.97,437.47
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,711.72,543.8
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,393.96,308.42
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,69.04,49.62
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,303.1,239.65
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,475.17,370.7
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,407.72,316.55
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,342.43,263.19
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,265.76,199.39
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,198.24,141.91
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,120.36,74.35
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,42.29,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,15.06,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,80.78,45.83
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,147.39,107.16
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,212.86,162.85
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,289.93,227.68
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,357.68,284.26
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,428.28,341.54
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,493.4,393.03
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,561.78,445.52
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,618.33,487.32
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,675.3,527.89
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,726.01,562.12
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,772.18,592.56
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,686.1,527.4
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,569.58,436.54
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,743.45,567.23
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,913.58,682.95
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,782.42,588.87
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,624.14,469.68
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,549.4,414.09
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,490.91,368.96
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,552.98,415.74
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,614.37,460.79
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,487.52,366.99
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,343.84,259.02
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,657.69,499.29
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,905.02,671.94
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,589.18,448.89
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,229.32,173.6
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,537.23,415.07
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,765.56,580.12
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,706.2,537.87
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,647.58,496.84
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,591.01,456.75
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,535.18,416.19
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,462.64,361.37
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,399.79,312.46
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,331.47,258.57
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,268.94,207.83
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,188.1,142.18
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,126.58,91.57
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,69.51,42.22
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.47
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.41,16.51
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,44.57,31.12
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,61.62,45.48
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,80.21,60.99
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,98.83,76.26
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,134.66,105.38
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,181.89,143.11
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,192.91,151.32
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,192.38,150.37
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,206.49,160.81
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,220.71,171.17
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,202.35,156.16
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,183.9,141.18
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,94.5,70.43
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,12.36,4.36
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.81,4.73
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.25,5.08
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,40.27,26.86
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,67.38,48.49
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,82.08,60.12
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,97.31,72.13
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,136.68,103.09
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,177.25,134.57
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,92.25,68.21
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,13.25,5.08
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,32.71,20.82
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,52.2,36.47
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,44.65,30.53
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,37.1,24.56
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,32.66,21.03
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,28.23,17.48
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,17.18,8.48
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,16.3,4.62
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,29.68,18.52
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,48.52,34.75
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,67.17,50.65
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,87.31,67.68
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,107.67,84.65
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,136.22,108.32
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,175.52,140.53
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,200.26,160.06
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,225.6,179.82
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,247.21,196.27
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,269.14,212.77
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,246.31,193.85
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,209.75,164.14
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,194.64,151.82
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,179.64,139.56
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,205.89,160.37
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,232.57,181.29
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,263.62,205.24
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,313.82,243.6
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,230.34,178.53
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,167.37,128.8
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,196.19,151.51
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,225.49,174.23
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,205.88,158.91
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,186.52,143.83
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,216.84,168.22
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,247.42,192.6
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,173.73,134.91
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,103.37,78.73
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,64.14,47.11
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,26.46,16.26
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,33.08,21.81
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,39.7,27.38
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,34.82,23.4
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,29.95,19.39
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,24.2,14.63
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,18.46,9.81
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,13.62,5.65
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.77,1.47
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.82,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,10.11,0.33
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,20.25,10.86
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,33.53,22.43
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,47.37,34.42
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,62.37,47.25
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,77.39,59.92
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,104.45,82.35
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,131.96,104.76
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,149.46,118.65
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,167.33,132.66
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,190.13,150.56
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,213.46,168.65
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,226.96,178.62
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,240.62,188.64
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,217.09,169.21
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,193.67,149.99
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,144.58,111.02
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,97.32,73.19
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,191.18,148.24
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,308.65,239.24
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,276.22,213.8
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,262.36,203.06
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,254.15,196.41
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,246.0,189.83
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,167.49,128.67
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,92.67,69.28
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,256.39,201.32
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,435.65,339.1
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,284.36,222.23
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,146.59,112.73
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,100.77,76.53
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,57.46,41.6
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,129.73,101.49
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,203.4,161.6
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,175.35,138.93
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,148.3,117.0
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,120.47,94.29
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,88.23,67.56
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,114.27,87.3
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,125.02,91.45
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,67.79,38.09
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,11.9,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,13.2,1.55
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,26.7,16.13
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,45.07,32.1
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,63.25,47.74
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,82.44,64.1
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,101.64,80.2
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,121.23,96.3
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,141.42,112.66
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,110.8,86.87
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,81.97,62.62
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,89.36,68.42
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,96.78,74.17
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,76.63,57.43
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,57.52,41.63
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,59.76,43.3
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,62.0,44.95
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,63.79,46.35
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,65.58,47.75
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,143.14,110.16
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,225.7,175.21
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,116.41,88.8
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,15.91,7.39
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,24.76,14.67
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,33.61,21.92
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,26.08,15.77
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,18.55,9.62
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,26.51,16.18
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,34.46,22.76
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,91.38,69.35
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,153.59,119.7
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,80.27,60.5
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,13.21,5.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,9.24,2.08
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,65.74,23.58
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,143.8,104.37
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,207.8,160.64
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,285.87,227.56
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,163.96,132.22
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,65.0,48.63
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,129.25,101.1
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,84.16,63.85
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,43.29,30.14
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,32.68,21.35
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,22.07,12.57
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,64.65,47.31
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,108.72,82.64
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,144.71,111.3
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,181.64,140.39
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,193.56,149.36
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,205.59,158.42
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,173.04,132.78
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,141.15,107.57
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,151.91,116.2
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,162.79,124.86
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,127.28,96.85
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,92.69,69.38
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,87.57,65.41
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,82.48,61.42
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,89.08,66.87
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,95.83,72.45
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,85.55,64.31
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,75.33,56.2
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,62.34,45.85
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,49.45,35.46
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,261.98,212.71
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,425.4,339.49
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,355.49,281.8
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,288.59,226.3
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,213.87,163.4
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,149.47,108.25
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,80.88,41.98
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,15.03,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,9.23,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,18.49,9.25
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,31.31,20.45
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,44.59,31.88
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,58.61,43.87
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,72.65,55.71
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,81.68,63.2
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,90.8,70.66
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,93.08,72.35
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,95.52,74.17
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,126.87,99.78
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,158.9,125.62
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,160.8,126.84
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,162.84,128.25
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,191.74,151.26
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,221.22,174.44
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,191.81,150.59
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,162.89,127.15
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,217.8,171.43
