Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,274.26,216.3
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,268.06,211.2
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,261.9,206.3
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,331.04,261.51
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,383.22,302.83
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,275.46,217.86
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,161.18,125.96
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,152.54,119.27
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,144.0,112.53
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,116.82,90.66
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,90.15,69.05
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,59.69,44.09
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,29.99,19.47
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,67.67,51.01
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,109.86,86.13
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,94.67,73.7
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,79.56,61.23
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,64.49,48.72
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,49.45,36.0
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.42,23.9
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,22.03,12.24
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,12.32,1.81
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.26,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,7.9,1.08
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,10.1,3.01
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,12.3,4.92
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,39.25,27.97
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,66.44,50.98
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,67.67,51.87
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,69.01,52.85
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,69.91,53.35
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,70.82,53.86
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,75.28,57.45
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,79.75,61.03
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,45.55,32.43
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,11.92,4.3
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,70.91,53.18
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,132.53,103.53
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,116.22,90.17
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,100.16,77.07
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,94.07,71.99
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,88.02,66.95
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,78.47,59.19
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,69.1,51.58
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,127.4,99.37
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,189.64,149.6
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,107.28,83.0
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,31.78,20.84
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,45.05,31.97
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,58.35,43.13
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,40.59,28.49
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,22.9,13.73
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,19.8,11.15
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,16.71,8.54
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,13.62,5.93
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,10.54,3.28
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,7.46,0.6
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.19,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,13.66,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,28.53,17.44
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,49.41,35.96
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,70.06,53.95
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,93.34,74.1
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,117.59,94.85
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,246.16,203.9
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,385.72,318.02
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,266.63,219.46
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,124.57,98.9
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,284.68,232.17
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,434.26,350.61
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,255.75,206.9
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,64.62,48.11
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,328.96,266.23
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,612.19,480.62
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,557.11,435.92
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,516.45,403.64
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,390.95,306.86
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,265.36,207.54
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,217.04,169.86
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,169.85,132.28
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,413.72,327.77
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,647.61,502.69
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,609.78,473.5
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,554.41,433.24
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,429.15,337.71
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,292.41,230.28
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,329.93,261.9
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,379.27,301.64
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,460.14,368.03
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,528.58,423.21
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,443.24,357.42
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,376.73,305.33
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,331.91,269.59
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,288.31,233.91
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,241.76,195.11
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,197.32,157.08
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,148.34,114.7
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,103.49,75.01
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,47.74,18.56
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,5.7,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,11.42,3.57
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,19.35,10.71
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,27.3,17.68
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,35.71,24.98
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,44.12,32.17
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,189.34,156.19
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,353.1,289.73
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,185.98,152.64
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.16,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,47.26,34.03
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,89.31,68.45
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,66.83,49.79
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,45.09,31.8
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,81.55,61.57
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,120.33,92.7
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,386.61,307.42
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,658.55,509.91
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,677.49,520.42
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,695.22,532.03
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,631.3,483.92
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,547.61,421.6
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,785.79,601.54
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,970.51,725.44
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,952.37,712.03
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,930.88,698.59
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,903.29,679.8
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,872.74,659.1
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,766.07,587.57
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,644.52,501.27
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,593.18,465.08
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,542.34,428.0
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,496.76,393.85
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,451.28,359.08
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,402.22,320.95
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,353.7,282.19
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,297.65,236.44
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,244.66,191.85
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,185.74,141.64
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,132.96,95.26
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,61.66,22.23
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,71.98,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,164.42,117.44
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,233.44,182.55
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,313.5,253.75
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,380.57,313.15
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,452.84,374.74
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,513.24,424.08
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,578.14,474.92
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,634.9,518.2
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,691.75,558.57
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,741.14,592.42
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,789.18,624.59
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,830.76,652.47
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,870.16,678.47
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,901.87,697.43
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,930.63,714.16
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,944.39,721.83
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,964.17,733.79
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,977.6,740.43
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,987.57,744.88
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,989.88,745.3
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,988.57,743.51
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,980.22,736.28
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,968.35,726.94
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,950.52,715.2
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,929.4,701.42
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,767.02,590.31
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,576.03,448.31
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,506.38,397.23
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,424.88,335.54
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,281.69,223.82
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,126.65,98.29
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,113.84,88.54
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,101.11,78.51
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,87.42,67.39
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,73.81,56.18
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,59.72,44.5
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,45.65,32.63
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,32.2,21.11
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,19.37,9.95
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,9.67,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,60.49,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,138.95,98.07
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,207.38,161.45
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,287.17,231.26
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,354.46,289.53
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,427.38,350.16
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,455.54,372.77
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,473.44,386.15
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,573.16,462.55
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,674.75,535.87
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,725.75,567.61
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,771.95,595.48
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,814.53,620.6
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,855.18,643.7
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,888.51,660.93
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,919.16,676.14
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,942.46,689.94
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,962.58,701.86
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,974.75,708.48
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,983.42,713.12
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,985.72,715.29
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,984.48,715.46
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,977.54,712.19
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,967.11,706.88
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,947.99,695.29
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,925.67,681.81
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,897.18,664.56
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,865.87,645.31
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,826.76,620.62
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,785.57,594.33
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,732.84,559.7
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,676.31,521.82
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,618.96,482.01
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,562.09,441.07
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,493.41,389.31
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,427.81,338.24
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,355.61,281.17
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,287.46,225.25
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,210.88,161.06
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,145.12,104.09
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,66.72,18.14
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,59.13,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,136.63,95.02
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,204.85,158.72
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,285.12,228.59
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,353.14,287.89
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,426.87,350.0
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,492.14,402.78
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,560.39,455.96
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,618.15,499.82
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,676.43,542.19
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,729.32,578.6
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,777.6,610.93
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,819.02,637.54
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,858.4,662.33
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,893.43,682.76
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,925.88,701.16
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,948.32,715.0
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,967.54,726.78
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,987.47,737.69
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,993.89,739.65
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,996.3,740.21
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,995.06,738.54
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,987.52,731.92
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,976.4,723.18
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,958.54,711.59
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,937.36,697.97
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,909.36,679.89
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,878.4,659.88
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,848.76,640.37
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,808.37,613.41
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,761.32,582.06
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,712.82,549.3
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,656.64,510.61
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,600.27,469.88
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,537.71,422.05
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,476.41,373.69
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,407.33,318.94
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,340.39,263.68
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,261.69,197.27
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,192.51,135.75
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,85.89,19.33
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,69.68,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,185.23,126.36
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,257.13,198.09
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,339.51,271.36
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,408.46,332.23
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,482.05,394.25
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,546.66,445.82
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,607.94,492.49
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,664.72,533.03
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,721.27,570.89
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,772.17,602.49
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,821.59,631.91
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,863.49,655.6
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,902.92,677.0
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,935.21,693.69
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,964.39,708.11
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,988.07,721.62
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,1008.19,732.9
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,1020.21,737.67
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,1028.35,740.17
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,1030.95,740.82
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,1029.68,739.26
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,1021.63,733.01
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,1009.78,724.66
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,991.07,712.84
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,968.8,698.97
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,940.54,681.4
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,909.17,661.92
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,871.07,638.05
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,830.46,612.46
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,782.62,581.81
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,733.2,549.74
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,677.3,513.12
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,626.19,478.53
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,561.3,430.93
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,497.82,382.7
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,425.47,326.6
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,357.28,271.23
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,275.62,203.88
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,203.43,140.52
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,89.9,14.73
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,65.47,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,174.83,116.55
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,247.35,189.23
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,330.83,262.69
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,400.32,323.57
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,474.67,385.94
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,538.86,437.22
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,604.74,487.49
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,663.4,529.93
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,715.9,564.95
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,765.87,595.9
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,814.34,624.67
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,856.39,652.72
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,896.09,678.75
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,928.87,699.72
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,958.55,718.41
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,981.85,733.69
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,1001.68,746.8
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,1015.58,754.93
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,1025.78,760.76
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,1028.9,762.94
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,1028.19,762.81
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,1019.74,757.72
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,1007.55,750.33
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,989.03,738.56
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,966.98,724.55
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,938.81,706.7
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,907.54,686.72
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,869.31,662.47
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,828.62,636.31
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,781.4,604.16
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,738.94,575.11
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,681.97,535.24
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,624.63,493.64
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,559.62,443.69
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,496.07,393.21
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,422.36,333.84
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,352.97,275.54
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,271.42,206.09
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,203.28,143.78
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,89.83,9.7
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,38.01,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,109.51,71.18
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,161.8,124.0
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,220.04,175.6
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,271.63,221.26
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,326.53,268.5
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,376.45,309.97
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,428.14,351.64
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,469.81,384.23
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,510.21,414.99
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,661.4,534.91
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,807.67,642.74
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,849.98,670.76
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,889.99,697.29
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,922.89,718.77
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,952.87,738.12
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,975.62,753.56
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,994.92,766.7
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,1005.1,772.03
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,1011.5,774.92
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,1012.66,775.26
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,1010.08,773.18
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,1001.69,766.03
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,989.65,756.55
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,969.62,742.57
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,946.23,726.4
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,916.29,705.99
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,883.45,683.55
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,844.49,656.19
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,803.32,627.17
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,761.13,597.48
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,710.44,561.23
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,653.2,520.13
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,595.98,477.28
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,528.69,423.85
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,463.69,370.81
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,393.99,313.08
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,326.79,255.68
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,243.77,184.9
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,172.13,120.81
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,77.1,2.32
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,27.77,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,78.85,48.11
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,153.79,115.76
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,235.58,185.6
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,301.15,242.67
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,373.82,304.6
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,209.79,172.75
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,10.55,3.24
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,11.88,4.38
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,13.2,5.49
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,133.24,106.58
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,269.2,217.91
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,158.88,127.03
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,53.95,39.31
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,63.29,47.01
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,72.64,54.66
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,78.44,59.36
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,84.32,64.13
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,224.24,178.89
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,368.23,293.1
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,374.57,297.9
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,380.85,303.0
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,484.86,386.31
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,568.63,452.42
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,596.8,475.71
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,604.73,484.16
