Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,416.37,335.38
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,221.67,176.38
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,317.26,257.05
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,408.36,332.72
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,272.78,222.04
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,148.96,118.61
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,413.83,344.47
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,601.41,498.71
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,540.88,448.28
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,481.11,397.74
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,407.85,335.55
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,339.41,275.25
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,263.02,206.58
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,195.32,141.5
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,86.43,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,72.18,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,189.72,120.91
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,268.41,211.96
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,356.69,294.22
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,429.14,361.66
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,502.68,427.8
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,568.98,484.75
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,636.95,540.79
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,696.56,587.15
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,755.83,630.81
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,807.93,666.7
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,858.34,700.46
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,901.89,729.04
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,942.83,755.18
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,976.66,776.22
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,1007.2,794.73
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,1030.81,809.26
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,1050.68,821.46
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,1064.1,828.24
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,1073.5,832.4
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,1076.47,833.86
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,1075.38,832.76
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,1067.17,825.43
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,1054.97,815.62
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,1036.01,802.5
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,1013.31,786.98
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,984.11,767.41
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,951.59,745.56
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,912.32,718.56
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,870.35,689.54
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,819.97,654.45
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,768.17,617.9
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,710.41,576.87
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,657.36,538.07
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,590.69,484.85
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,525.26,430.83
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,449.2,367.01
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,377.36,304.16
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,291.75,228.49
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,215.76,156.02
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,94.83,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,67.45,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,177.33,107.71
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,255.95,199.7
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,343.82,279.52
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,415.74,344.58
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,492.61,411.13
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,558.59,465.57
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,626.07,518.76
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,680.07,560.49
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,738.8,603.36
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,789.78,638.78
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,839.16,672.43
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,882.21,700.06
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,922.77,725.48
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,956.11,745.93
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,986.23,764.06
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,1009.83,777.65
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,1029.81,788.85
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,1043.51,795.91
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,1053.34,800.55
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,1056.32,802.3
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,1055.32,801.65
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,1046.96,795.32
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,1034.71,786.61
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,1015.51,774.37
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,992.67,759.82
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,963.78,741.64
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,931.7,721.23
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,893.25,695.85
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,852.18,668.44
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,803.25,635.06
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,752.76,600.08
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,695.89,559.99
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,643.82,522.2
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,577.54,469.79
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,512.65,416.74
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,438.34,355.24
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,368.24,294.64
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,283.29,220.38
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,208.18,149.16
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,91.4,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,58.09,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,153.56,87.22
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,230.67,178.63
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,316.84,257.01
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,387.27,320.86
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,462.95,386.61
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,527.03,439.62
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,592.94,491.57
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,651.21,537.16
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,709.46,579.8
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,752.45,608.9
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,800.0,641.59
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,841.62,669.97
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,880.96,696.46
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,913.49,717.85
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,943.01,737.04
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,965.61,750.59
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,984.82,761.81
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,997.83,768.77
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,1007.2,773.36
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,1009.11,774.48
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,1007.26,773.23
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,998.43,765.8
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,985.96,756.09
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,967.3,743.74
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,945.25,729.15
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,915.44,709.15
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,882.79,687.15
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,844.58,660.77
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,804.12,632.64
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,760.51,601.98
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,708.55,564.76
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,652.13,524.07
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,595.66,481.56
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,529.65,428.73
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,465.73,376.16
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,396.41,318.66
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,329.26,260.97
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,246.8,189.47
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,175.34,123.16
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,77.58,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,3.18,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,13.18,5.07
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,20.24,11.29
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,28.19,18.16
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,36.15,24.96
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,44.12,31.66
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,52.11,38.27
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,41.02,28.89
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,29.97,19.56
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,33.08,22.04
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,36.19,24.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,60.14,44.18
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,84.51,63.95
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,83.49,62.86
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,82.51,61.84
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,52.64,37.47
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,22.96,13.19
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,68.65,50.44
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,116.58,89.12
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,118.49,90.6
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,120.43,92.15
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,124.35,95.31
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,128.32,98.54
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,113.82,86.96
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,99.49,75.5
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,65.95,48.29
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,33.56,21.88
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,23.82,13.94
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,14.1,5.98
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,22.48,12.93
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,30.86,19.9
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,27.76,17.43
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,24.66,14.94
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,21.12,12.02
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,17.59,9.07
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,14.06,6.11
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,10.54,3.11
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,7.02,0.1
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.5,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.75,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,52.67,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,142.72,67.79
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,223.17,170.81
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,308.68,249.13
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,379.88,314.03
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,456.71,381.5
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,523.85,438.3
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,593.42,494.92
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,652.89,541.6
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,712.46,585.12
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,757.84,615.93
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,808.01,649.69
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,851.62,678.18
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,892.98,704.5
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,926.57,725.25
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,957.19,743.67
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,980.76,758.45
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,1000.87,770.89
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,1016.16,778.93
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,1027.76,784.58
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,1030.86,785.71
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,1030.11,784.46
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,1022.46,777.62
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,1011.04,768.47
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,993.53,756.48
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,972.47,742.24
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,944.63,723.47
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,913.65,702.63
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,875.25,676.6
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,834.38,648.75
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,786.72,615.85
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,737.5,581.46
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,681.44,542.04
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,630.29,504.99
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,565.28,453.74
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,501.69,402.05
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,427.57,341.58
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,357.82,282.19
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,273.81,209.53
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,199.77,139.38
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,87.55,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,48.3,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,131.29,54.16
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,206.79,156.48
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,288.43,230.03
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,358.41,292.06
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,434.67,356.91
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,496.49,407.32
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,556.94,454.57
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,615.15,500.28
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,673.77,543.89
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,722.94,578.32
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,770.76,611.18
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,814.16,639.63
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,855.6,666.27
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,887.42,686.21
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,916.35,704.12
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,940.3,718.15
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,961.06,730.05
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,977.6,739.15
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,980.68,739.33
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,984.23,741.54
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,984.22,741.52
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,975.33,734.78
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,972.91,732.64
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,954.7,720.92
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,933.21,707.22
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,903.43,686.58
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,870.95,664.18
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,832.75,638.71
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,792.4,611.59
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,742.86,577.64
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,692.31,542.54
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,639.62,505.32
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,583.62,463.24
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,516.16,410.37
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,451.38,358.2
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,377.54,298.91
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,309.04,241.76
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,225.43,171.54
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,153.28,106.26
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,67.61,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,25.98,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,75.77,23.39
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,144.92,107.13
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,218.7,172.0
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,283.81,229.31
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,356.46,291.82
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,224.39,185.61
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,42.35,30.4
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,49.0,36.07
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,55.67,41.61
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,35.73,24.67
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,22.49,13.38
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,29.12,18.93
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,25.15,15.55
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,21.18,12.18
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,52.19,38.12
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,83.41,63.98
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,80.67,61.64
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,78.0,59.41
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,151.86,120.42
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,230.57,184.21
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,174.03,138.2
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,119.64,93.66
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,104.74,81.55
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,90.03,69.51
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,88.67,68.49
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,87.34,67.5
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,82.23,63.37
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,77.14,59.27
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,69.9,53.36
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,62.78,47.51
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,56.11,42.1
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,49.45,36.62
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,42.35,30.63
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,35.26,24.58
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,27.74,18.12
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,20.23,11.6
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,13.62,5.77
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,7.02,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.5,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,8.79,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,21.15,11.67
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,33.92,23.21
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,49.27,36.72
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,64.55,50.01
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,79.82,63.07
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,95.14,75.92
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,110.0,88.15
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,124.95,100.26
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,159.33,128.45
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,194.89,156.99
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,209.14,168.11
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,223.53,179.34
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,225.15,179.83
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,226.79,180.4
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,391.55,312.0
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,527.97,415.63
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,556.26,435.02
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,602.69,467.75
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,603.39,467.36
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,602.97,466.6
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,534.3,414.64
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,484.08,375.91
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,509.86,396.78
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,551.19,427.99
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,401.08,314.36
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,257.17,201.74
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,170.59,133.9
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,103.26,79.48
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,65.9,49.15
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,30.86,20.2
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,27.32,17.36
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,23.77,14.46
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,20.24,11.5
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,16.71,8.51
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,13.18,5.51
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,9.66,2.48
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,6.58,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.5,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.75,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,11.74,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,26.84,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,74.51,53.18
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,126.56,99.29
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,159.29,128.86
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,210.7,173.39
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,237.69,196.96
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,286.05,237.38
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,178.21,146.66
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,63.67,48.12
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,74.65,57.03
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,85.95,66.02
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,96.35,74.44
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,106.82,82.9
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,109.99,85.18
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,113.21,87.51
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,105.8,81.2
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,98.54,75.06
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,100.41,76.37
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,102.29,77.7
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,106.58,81.15
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,110.9,84.64
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,122.08,93.48
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,133.45,102.46
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,190.34,148.63
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,266.0,209.14
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,186.58,145.82
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,126.37,97.21
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,96.64,73.36
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,68.13,50.31
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,169.2,134.32
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,270.4,216.85
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,242.76,194.64
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,215.66,172.81
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,186.34,148.86
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,157.77,125.18
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,125.82,98.52
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,95.16,72.57
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,62.57,44.95
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,28.71,16.05
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,13.41,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.1,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,35.41,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,145.16,104.2
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,263.05,204.6
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,335.06,268.76
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,414.4,337.61
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,484.5,396.83
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,555.64,455.15
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,617.2,504.34
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,679.55,551.67
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,735.75,592.79
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,791.46,632.93
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,837.01,665.74
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,872.54,690.96
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,910.59,718.23
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,946.19,743.68
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,971.82,760.5
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,994.12,774.94
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,1011.41,785.82
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,1025.1,794.24
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,1028.6,796.17
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,1028.29,795.64
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,1021.12,788.9
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,1010.19,779.75
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,992.74,769.27
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,971.78,756.4
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,942.45,736.4
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,910.14,714.27
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,872.53,687.5
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,832.47,658.9
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,783.69,623.67
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,739.94,591.93
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,682.64,549.71
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,625.1,506.08
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,559.01,452.35
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,494.61,398.92
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,418.61,336.64
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,347.42,275.83
