Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,263.92,203.19
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,188.67,131.07
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,82.56,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,33.96,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,93.09,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,177.2,129.56
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,267.41,212.35
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,339.26,277.14
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,418.39,345.95
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,482.41,399.77
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,553.37,456.67
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,614.1,503.22
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,675.49,547.31
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,727.82,582.52
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,779.23,616.08
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,823.41,645.36
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,865.62,672.85
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,900.55,693.92
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,923.85,706.75
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,948.42,720.56
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,969.79,731.82
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,985.81,738.2
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,998.37,742.1
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,1002.31,743.86
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,1002.57,743.45
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,996.48,737.66
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,986.74,729.72
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,969.8,719.77
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,949.46,707.7
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,921.9,691.31
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,891.35,672.81
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,854.17,650.44
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,822.14,631.38
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,775.8,600.94
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,727.83,568.8
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,671.41,529.1
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,614.78,487.8
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,549.34,437.37
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,485.6,386.56
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,410.54,326.29
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,343.89,270.09
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,257.78,196.93
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,183.24,126.42
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,80.3,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,36.45,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,160.72,117.95
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,297.45,239.21
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,371.43,307.95
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,451.97,380.24
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,521.8,440.92
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,589.85,498.06
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,651.67,547.59
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,713.94,593.8
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,768.74,632.89
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,822.62,670.3
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,867.59,699.48
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,910.27,726.2
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,946.87,748.43
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,980.52,768.33
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,1005.9,783.93
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,1027.7,797.02
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,1042.77,804.36
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,1053.96,809.16
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,1058.48,811.51
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,1058.99,811.38
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,1052.76,805.38
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,1042.58,796.95
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1025.19,785.35
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,1004.08,771.4
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,976.01,753.2
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,944.62,732.75
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,907.12,707.94
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,866.91,681.05
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,818.58,648.02
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,768.66,613.36
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,711.69,572.91
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,654.2,531.21
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,589.11,480.29
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,529.45,431.41
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,454.06,368.64
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,382.83,306.72
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,295.72,230.17
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,218.73,153.58
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,95.29,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,38.33,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,103.19,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,186.71,135.56
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,273.95,219.37
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,345.62,284.89
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,420.89,351.31
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,486.6,407.04
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,554.88,462.44
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,614.65,510.65
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,674.96,556.8
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,727.34,594.11
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,778.74,629.96
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,823.3,660.8
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,865.87,689.87
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,900.52,711.65
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,923.55,724.99
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,948.29,741.16
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,969.82,755.06
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,985.2,763.31
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,997.09,769.27
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,1001.21,771.83
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,1001.66,772.11
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,995.43,766.53
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,985.58,758.71
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,968.89,747.76
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,948.81,734.63
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,920.63,714.54
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,889.51,692.51
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,861.1,673.7
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,821.86,646.99
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,774.88,614.43
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,726.41,580.32
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,669.84,539.43
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,613.06,496.87
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,547.74,445.43
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,484.12,393.63
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,412.8,334.34
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,343.34,274.46
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,258.26,200.55
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,184.39,129.07
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,81.05,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.37,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.08
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.17,19.05
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,44.09,32.34
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,58.91,45.46
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,74.25,58.75
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,89.61,71.83
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,163.61,135.48
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,235.62,196.08
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,216.87,178.91
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,183.72,149.88
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,254.42,208.46
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,315.12,257.6
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,286.93,233.06
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,257.65,207.84
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,197.73,158.73
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,154.96,123.17
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,111.07,86.92
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,69.97,52.81
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,89.05,68.61
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,109.07,85.11
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,106.68,83.14
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,104.32,81.24
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,63.74,47.7
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,24.72,15.15
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,171.87,139.14
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,333.33,270.33
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,372.51,303.32
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,392.79,321.72
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,242.3,198.89
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,84.54,65.95
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,75.18,58.44
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,65.87,50.77
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,56.61,42.94
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,47.68,35.3
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,37.93,26.91
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,28.19,18.42
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,19.36,10.59
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.51
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.9,0.44
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,13.18,5.57
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,19.35,11.16
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,25.53,16.72
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,32.16,22.62
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,38.8,28.45
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,41.46,30.74
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,44.13,33.0
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,48.12,36.32
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,52.13,39.61
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,57.02,43.73
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,61.92,47.84
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,92.7,74.05
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,125.31,101.56
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,113.74,91.62
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,102.47,82.01
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,128.73,104.13
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,155.69,126.72
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,111.02,89.08
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,69.09,53.54
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,46.43,34.17
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,23.84,14.81
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,34.01,23.55
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,44.2,32.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,60.61,46.36
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,77.05,60.45
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,46.83,34.71
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,16.74,8.85
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,49.91,37.55
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,84.56,67.42
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,76.18,60.46
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,67.85,53.5
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,57.6,44.68
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,47.68,36.05
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,38.37,27.84
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,29.08,19.54
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,20.24,11.59
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,11.42,3.34
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.7,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.31,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.63,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.94,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.26,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.58,0.11
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.91,1.26
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,23.77,15.1
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,39.7,28.89
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,51.67,39.16
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,63.67,49.38
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,63.68,49.27
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,63.69,49.17
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,49.94,37.24
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,36.21,25.39
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,35.33,24.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,34.46,23.83
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,66.85,51.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,100.47,79.62
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,117.35,93.73
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,134.57,108.1
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,192.81,157.13
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,253.19,207.35
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,161.07,130.94
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,75.29,58.5
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,42.86,30.98
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,10.58,3.4
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,183.59,152.73
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,362.05,301.43
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,328.42,273.6
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,295.52,246.65
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,267.33,223.84
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,239.44,200.92
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,207.52,173.78
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,176.37,146.88
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,143.53,118.3
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,111.84,90.23
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,70.69,53.81
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,38.83,24.53
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,17.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.64,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.98,2.53
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,18.48,10.04
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,27.76,18.42
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,37.05,26.77
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,46.8,35.35
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,56.74,43.96
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,44.57,33.34
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,32.62,22.88
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,35.72,25.54
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,38.83,28.16
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,63.24,49.13
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,88.57,70.63
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,79.84,62.91
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,71.72,55.81
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,40.65,29.29
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.7,2.71
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,59.74,45.55
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,112.05,89.57
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,98.08,77.74
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,84.35,66.22
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,120.81,96.71
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,158.91,128.12
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,121.95,97.49
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,86.32,67.78
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,118.39,94.86
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,152.27,123.25
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,102.15,81.44
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,55.69,42.21
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,82.73,65.43
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,112.97,91.26
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,101.56,81.73
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,90.24,72.24
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,306.82,260.26
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,457.53,382.76
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,384.19,318.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,316.01,258.28
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,238.63,188.82
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,170.77,121.5
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,75.85,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,69.74,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,167.9,110.58
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,263.43,209.99
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,332.52,276.25
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,413.48,350.82
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,482.17,412.85
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,554.21,475.8
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,406.47,349.48
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,189.89,159.08
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,208.79,174.84
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,227.93,190.35
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,171.63,141.88
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,129.36,105.05
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,110.33,88.61
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,92.14,72.93
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,99.24,78.69
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,106.39,84.45
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,121.91,97.19
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,137.69,110.04
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,123.76,98.42
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,110.1,87.05
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,119.86,95.21
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,129.79,103.51
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,114.14,90.54
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,98.73,77.75
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,98.84,77.95
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,99.0,78.21
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,78.03,60.68
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,58.35,44.14
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,75.5,58.82
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,94.57,75.12
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,84.69,67.02
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,74.86,58.88
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,281.87,238.94
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,426.86,358.22
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,351.13,292.36
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,283.91,232.89
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,202.09,160.63
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,132.13,94.48
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,59.15,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,48.95,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,138.73,88.83
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,225.82,179.85
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,297.09,245.58
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,376.5,315.9
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,441.16,371.88
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,509.24,428.3
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,568.99,475.84
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,629.98,522.48
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,432.35,361.13
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,157.51,128.22
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,181.06,148.26
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,205.2,167.7
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,216.36,176.15
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,227.67,184.71
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,381.14,309.88
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,506.09,407.49
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,512.67,410.21
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,518.49,413.35
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,527.56,420.25
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,535.97,426.69
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,532.33,423.58
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,527.94,420.07
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,504.52,402.14
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,480.86,384.13
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,576.2,459.51
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,664.71,526.62
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,733.22,577.32
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,779.02,608.53
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,655.12,518.64
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,529.13,423.43
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,481.88,387.78
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,435.65,351.44
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,385.28,311.36
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,336.21,271.33
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,280.73,227.23
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,228.59,183.7
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,167.36,130.88
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,113.12,79.73
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,50.81,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.19,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,52.8,30.35
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,105.42,83.85
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,147.62,123.69
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,193.07,166.02
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,240.35,209.32
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,291.57,255.39
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,213.64,185.93
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,115.98,97.09
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,107.19,89.21
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,99.23,82.04
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,141.67,119.2
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,185.68,157.32
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,288.82,247.77
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,399.05,342.41
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,353.85,302.64
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,323.86,275.71
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,408.69,348.72
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,476.98,406.95
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,514.89,439.42
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,552.37,471.4
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,452.14,385.5
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,334.56,284.05
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,327.24,278.24
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,319.93,272.29
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,302.01,257.27
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,284.35,242.46
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,266.69,227.72
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,249.24,213.12
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,181.07,153.69
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,129.96,108.58
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,116.44,97.22
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,103.03,85.8
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,88.63,73.19
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,74.29,60.5
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,59.45,47.27
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,44.58,33.83
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,30.72,21.11
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,17.61,8.62
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.79,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
