Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,53.42,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,148.0,89.37
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,244.81,198.41
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,192.98,163.14
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,92.73,77.19
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,117.11,99.41
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,142.26,121.81
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,148.58,126.89
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,144.27,122.45
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,160.28,135.96
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,176.56,149.48
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,235.99,200.3
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,285.08,241.35
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,301.52,253.93
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,318.09,266.57
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,393.71,328.83
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,454.26,377.45
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,492.83,407.22
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,531.6,436.65
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,581.88,474.95
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,613.1,498.32
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,646.92,523.58
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,696.11,559.23
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,661.48,532.75
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,642.88,518.62
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,546.64,443.08
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,437.54,356.9
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,416.18,341.73
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,394.52,325.4
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,300.83,249.31
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,199.09,164.75
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,179.05,148.99
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,159.45,132.93
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,358.95,305.08
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,491.93,411.44
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,420.84,350.11
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,351.06,289.29
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,266.04,213.65
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,191.71,140.44
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,85.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,11.82,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,107.09,59.65
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,207.87,165.39
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,279.66,232.42
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,359.96,304.59
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,275.56,235.73
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,136.89,114.85
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,108.32,89.9
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,88.7,72.21
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,411.58,354.53
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,729.74,608.28
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,476.1,402.41
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,146.26,119.83
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,143.94,118.02
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,141.84,115.87
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,173.73,142.54
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,206.4,169.49
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,191.27,156.29
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,176.34,143.4
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,173.69,141.17
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,171.13,139.02
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,226.58,185.47
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,302.23,247.4
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,273.86,223.97
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,229.9,187.95
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,217.67,178.13
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,205.64,168.38
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,149.38,121.54
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,95.64,76.19
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,81.3,64.2
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,67.23,52.32
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,60.55,46.81
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,53.89,41.24
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,286.62,245.5
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,463.99,391.19
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,389.47,325.73
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,320.12,263.98
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,239.04,191.45
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,168.15,122.59
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,75.92,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,37.15,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,125.32,63.89
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,217.83,168.98
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,289.13,235.58
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,369.01,307.33
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,244.84,206.41
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,62.06,47.9
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,98.11,78.82
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,135.47,110.34
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,107.45,85.97
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,81.48,63.46
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,190.99,155.96
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,302.51,247.54
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,287.89,233.98
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,272.33,219.9
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,350.6,284.52
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,448.46,363.22
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,484.55,391.35
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,520.78,419.5
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,471.4,379.07
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,403.09,323.91
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,366.25,293.63
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,329.67,263.43
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,486.94,392.82
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,639.15,513.77
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,412.54,333.8
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,151.44,118.99
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,96.34,74.47
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,45.93,32.88
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,247.71,204.21
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,424.9,348.39
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,388.58,319.34
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,352.67,290.83
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,431.32,356.21
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,482.87,396.44
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,409.78,334.59
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,341.49,275.13
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,257.39,201.53
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,183.93,131.49
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,82.63,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,103.98,48.91
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,222.77,174.52
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,294.45,242.44
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,374.9,315.14
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,442.07,374.88
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,510.09,433.25
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,570.21,482.67
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,631.41,530.67
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,685.38,569.9
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,738.89,607.63
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,783.48,637.59
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,826.34,665.57
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,861.82,686.26
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,886.12,698.5
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,912.14,713.89
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,935.15,726.83
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,953.11,735.27
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,967.76,741.35
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,972.92,739.5
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,974.52,735.09
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,970.17,726.48
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,962.29,715.38
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,947.03,704.99
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,928.44,692.69
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,902.88,675.7
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,874.4,656.94
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,847.21,641.16
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,809.22,617.8
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,761.55,588.16
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,712.68,556.87
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,658.59,520.14
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,604.25,481.96
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,540.3,432.99
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,478.04,383.68
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,409.29,328.91
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,342.03,272.83
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,258.76,201.71
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,186.04,133.42
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,83.42,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,91.35,37.71
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,191.18,146.96
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,262.55,212.78
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,342.88,283.83
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,413.55,344.7
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,489.34,407.45
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,550.48,457.35
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,613.21,507.0
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,669.63,549.64
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,722.74,588.28
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,768.14,619.95
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,812.0,650.01
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,851.71,676.65
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,889.31,701.5
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,915.49,719.1
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,938.63,734.63
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,951.43,741.53
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,970.49,753.01
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,976.9,757.4
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,979.73,759.56
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,975.65,757.04
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,967.99,752.45
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,952.57,741.69
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,933.78,728.9
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,909.93,712.62
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,883.04,694.25
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,848.35,671.52
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,811.26,646.86
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,770.45,618.0
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,720.9,582.26
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,666.75,543.2
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,612.3,502.87
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,547.75,450.98
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,484.94,398.91
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,415.98,340.97
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,348.56,282.3
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,263.88,208.26
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,189.99,138.11
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,85.53,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,95.31,35.51
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,203.55,158.49
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,275.73,226.54
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,357.09,299.25
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,423.99,357.81
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,494.96,417.16
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,498.26,419.14
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,487.5,409.12
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,423.17,353.8
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,345.96,287.06
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,288.8,238.86
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,240.87,197.21
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,183.72,149.18
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,142.02,113.56
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,207.11,167.66
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,292.91,236.76
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,258.11,207.51
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,208.39,166.73
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,245.24,196.58
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,301.77,241.05
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,281.06,223.83
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,243.47,193.71
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,219.23,174.45
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,195.4,155.33
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,272.54,218.73
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,335.1,269.19
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,248.13,199.35
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,153.53,122.08
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,293.04,239.61
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,412.57,336.4
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,513.74,418.78
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,588.88,478.59
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,524.88,427.62
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,462.8,377.62
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,389.27,317.61
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,320.68,259.37
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,239.16,189.07
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,167.77,122.71
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,77.08,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,3.96
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,18.91,10.89
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,26.42,17.72
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,33.94,24.49
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,41.46,31.16
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,49.45,38.14
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,57.44,45.02
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,62.33,49.1
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,67.23,53.14
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,74.5,59.31
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,81.98,65.62
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,96.79,78.04
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,111.78,90.48
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,100.32,80.45
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,89.19,70.79
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,113.24,90.88
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,137.93,111.23
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,134.35,108.15
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,130.84,105.21
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,133.86,107.54
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,136.94,109.93
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,125.59,100.56
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,114.37,91.31
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,101.8,80.76
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,89.38,70.32
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,90.99,71.82
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,92.7,73.4
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,77.91,61.03
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,63.67,49.07
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,57.44,43.96
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,51.22,38.79
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,261.9,221.88
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,417.22,347.76
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,345.83,286.78
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,280.12,230.13
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,203.68,163.16
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,137.0,101.56
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,63.28,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,83.0,19.67
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,180.72,137.63
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,252.14,204.56
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,333.0,276.82
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,402.82,338.18
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,477.79,401.88
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,538.63,452.58
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,601.18,503.12
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,365.47,308.33
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,69.94,53.63
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,82.71,64.28
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,95.61,74.77
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,119.63,94.22
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,144.16,113.78
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,156.41,123.43
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,168.84,133.18
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,200.67,158.85
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,233.18,184.81
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,226.41,179.19
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,219.74,173.73
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,236.2,186.86
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,270.42,213.96
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,335.09,267.01
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,416.25,332.1
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,667.54,534.9
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,871.19,686.9
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,836.46,662.36
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,799.41,637.09
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,758.07,607.17
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,714.84,575.58
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,661.59,536.49
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,608.02,496.15
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,544.37,444.59
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,486.11,395.93
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,414.12,336.22
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,346.63,278.31
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,262.63,205.31
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,189.06,137.07
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,86.34,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,91.34,14.77
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,198.83,146.73
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,270.22,213.06
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,351.07,283.67
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,417.4,341.04
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,488.01,399.86
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,548.99,449.44
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,608.25,496.48
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,661.61,535.63
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,714.56,573.39
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,608.38,489.18
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,470.34,376.37
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,674.68,538.33
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,880.12,686.42
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,907.93,703.53
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,932.81,719.51
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,950.53,729.37
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,964.89,736.97
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,962.63,734.27
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,966.69,736.21
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,967.16,734.31
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,964.09,730.26
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,950.7,721.01
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,933.96,709.66
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,912.98,695.53
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,888.79,679.28
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,863.16,662.64
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,826.49,638.14
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,751.09,584.58
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,677.01,531.4
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,626.63,495.02
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,573.09,454.23
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,515.1,409.16
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,458.2,363.58
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,389.72,309.29
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,325.52,256.24
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,251.49,193.5
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,185.71,133.31
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,85.02,4.61
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,22.06,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,49.49,36.22
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,80.73,66.24
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,120.97,103.76
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,151.86,132.85
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,183.81,162.49
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,212.31,188.12
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,241.24,213.63
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,267.41,236.28
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,293.94,258.9
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,296.35,259.99
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,311.7,272.18
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,402.29,351.79
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,481.37,420.48
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,478.61,415.89
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,474.29,410.22
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,479.53,414.12
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,484.12,417.51
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,576.77,497.38
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,651.09,561.09
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,744.43,640.98
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,824.47,707.64
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,904.74,771.43
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,961.77,816.15
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,879.58,751.53
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,794.02,683.98
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,769.34,665.0
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,741.77,643.39
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,746.37,648.37
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,749.16,651.78
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,694.35,607.35
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,639.09,562.11
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,576.27,507.68
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,514.47,452.57
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,440.39,384.92
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,374.56,322.51
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,292.12,245.08
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,218.92,171.56
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,99.42,15.31
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,99.6,2.72
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,221.13,173.92
